Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,13.14,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,25.77,16.06
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,40.98,31.49
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,56.12,46.04
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,71.26,60.3
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,86.07,74.0
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,99.62,86.44
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,112.87,98.42
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,115.61,100.7
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,124.07,103.23
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,147.8,121.5
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,182.58,148.46
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,206.56,166.23
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,239.81,192.62
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,268.16,216.46
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,298.09,242.01
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,255.44,210.13
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,198.7,164.52
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,239.28,198.58
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,283.14,235.27
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,197.41,163.51
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,103.86,83.88
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,143.2,117.58
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,183.94,152.16
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,171.57,141.77
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,158.87,131.16
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,82.14,65.73
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,8.81,2.06
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,76.3,61.11
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,151.37,125.99
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,138.42,115.18
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,125.47,104.38
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,110.41,91.5
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,95.24,78.37
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,79.09,64.34
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,62.68,49.82
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,46.49,35.2
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,29.73,19.98
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,17.18,7.57
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.46,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.01,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,21.9,12.75
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,37.97,28.7
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,53.77,43.76
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,69.06,58.18
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,84.19,72.23
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,94.78,81.9
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,107.78,93.6
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,88.81,76.16
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,61.0,48.26
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,82.82,67.22
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,103.97,85.34
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,145.02,119.58
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,183.5,151.26
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,183.22,151.22
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,177.2,146.37
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,128.16,105.02
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,76.2,60.67
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,70.86,56.11
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,65.53,51.49
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,84.66,67.87
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,103.85,84.16
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,190.58,157.93
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,280.32,232.43
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,234.78,194.14
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,179.91,148.15
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,108.16,87.9
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,38.85,28.32
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,96.87,78.88
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,161.28,134.02
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,147.4,122.48
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,133.5,111.01
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,117.72,97.63
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,101.92,84.04
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,84.77,69.24
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,67.31,53.89
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,50.67,38.91
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,33.41,23.25
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,18.95,9.21
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,13.19,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,23.83,14.22
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,31.27,22.48
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,38.53,29.55
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,42.51,33.43
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,46.47,37.1
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,49.09,39.43
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,56.69,46.2
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,83.47,70.04
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,123.5,96.89
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,156.94,119.28
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,184.63,144.13
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,213.54,165.23
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,247.29,191.11
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,292.13,218.72
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,369.35,276.59
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,380.1,294.49
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,363.32,286.91
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,366.44,291.38
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,361.55,288.75
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,343.71,274.98
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,316.48,253.35
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,384.64,309.04
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,460.17,369.8
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,470.73,379.07
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,480.22,387.89
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,596.86,482.29
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,697.33,562.52
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,694.28,561.03
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,687.81,557.67
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,672.31,547.36
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,653.69,534.46
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,627.13,514.39
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,597.98,491.72
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,552.06,456.15
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,504.72,417.76
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,445.94,368.05
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,382.99,311.91
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,278.78,208.87
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,137.78,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,6.82,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,11.37,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,22.22,13.02
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,28.19,19.97
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,34.11,25.84
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,37.11,28.83
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,40.15,31.7
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,42.26,33.52
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,49.93,40.38
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,51.97,41.98
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,64.94,41.99
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,118.76,62.96
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,173.33,100.16
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,226.95,144.67
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,280.24,192.39
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,331.7,240.23
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,382.05,287.09
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,429.67,330.54
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,475.16,371.09
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,517.17,408.45
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,556.76,442.95
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,591.47,471.98
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,623.2,497.93
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,650.17,520.81
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,673.85,540.82
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,691.96,556.35
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,706.54,569.06
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,714.47,576.72
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,718.78,581.54
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,716.03,580.59
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,709.8,577.18
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,695.36,567.83
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,683.26,560.2
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,654.72,538.74
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,623.58,514.83
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,578.75,481.23
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,532.48,444.59
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,464.9,387.91
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,398.09,328.45
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,293.04,225.1
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,159.92,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,14.1,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,25.72,16.0
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,33.95,25.35
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,41.97,33.34
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,46.2,37.53
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,50.41,41.51
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,52.85,43.7
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,55.3,45.82
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,61.78,51.6
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,72.15,50.66
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,120.96,70.45
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,171.17,105.1
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,220.66,146.28
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,270.64,191.09
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,318.79,235.69
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,366.21,279.51
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,413.45,322.26
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,457.06,361.27
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,496.68,396.3
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,534.07,428.59
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,508.36,409.34
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,455.04,366.78
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,438.34,354.64
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,409.76,332.49
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,252.65,206.79
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,78.85,61.37
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,271.16,225.05
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,455.98,375.09
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,448.72,369.47
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,439.8,363.58
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,275.11,229.57
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,103.21,83.1
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,90.75,72.89
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,78.2,62.24
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,65.02,51.0
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,51.69,39.43
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,38.17,27.5
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,25.56,16.25
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,15.4,6.68
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,5.26,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.73,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,15.92,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,27.42,17.09
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,38.24,28.72
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,48.79,38.87
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,56.66,46.34
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,64.32,53.39
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,70.59,59.1
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,74.33,62.41
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,76.74,64.33
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,86.84,64.07
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,72.66,45.49
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,30.88,21.24
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,59.7,46.01
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,88.17,70.08
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,90.02,71.5
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,91.85,72.95
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,81.09,63.64
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,69.97,54.07
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,80.21,62.71
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,90.38,71.25
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,133.5,107.15
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,177.63,143.34
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,137.11,109.88
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,95.95,75.67
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,125.94,100.9
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,157.06,126.84
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,112.31,89.69
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,68.14,52.64
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,75.27,58.85
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,82.93,65.5
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,194.66,162.01
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,298.63,249.31
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,272.04,226.93
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,245.22,204.71
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,212.43,177.26
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,179.21,148.87
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,143.84,118.01
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,107.77,85.95
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,57.96,41.13
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,12.33,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,6.37,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,12.73,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.0,13.28
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,29.6,20.83
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,36.07,27.21
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,39.77,30.79
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,47.49,37.89
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,49.66,39.79
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,51.87,41.65
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,52.44,41.9
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,61.66,40.67
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,112.96,60.16
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,165.45,95.23
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,222.07,140.78
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,273.22,184.93
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,322.88,229.13
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,371.63,272.22
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,417.64,312.36
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,462.11,350.16
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,503.7,385.03
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,543.1,417.16
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,578.17,445.16
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,610.63,470.45
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,637.84,492.48
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,661.87,511.84
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,680.95,527.39
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,696.65,540.35
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,704.92,548.24
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,709.61,553.23
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,708.06,553.5
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,703.05,551.44
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,689.7,542.71
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,673.22,531.61
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,652.65,517.66
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,623.92,497.23
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,581.73,468.57
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,538.05,436.6
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,472.68,384.75
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,408.02,329.92
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,306.82,236.68
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,198.38,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,84.18,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,13.19,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,23.9,13.92
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,30.88,21.81
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,37.72,28.44
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,41.74,32.23
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,45.72,35.81
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,52.53,41.88
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,55.03,43.97
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,55.47,44.18
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,63.96,42.75
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,114.47,61.72
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,166.27,96.13
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,217.1,136.92
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,273.21,185.23
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,310.56,226.55
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,335.63,255.42
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,390.58,298.42
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,457.44,351.92
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,383.14,300.64
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,269.7,213.27
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,311.21,246.38
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,361.4,285.75
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,400.89,317.5
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,450.49,356.94
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,390.54,309.62
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,324.47,257.05
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,401.48,319.95
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,482.17,384.1
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,481.03,383.93
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,490.02,391.67
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,577.55,461.67
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,652.48,519.96
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,628.76,501.93
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,602.33,482.08
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,561.23,452.4
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,514.98,417.34
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,453.93,367.9
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,393.7,316.2
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,227.42,174.92
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,43.93,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,12.28,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,22.14,12.65
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,30.98,22.21
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,37.67,28.84
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,41.35,32.45
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,45.04,35.89
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,47.33,38.0
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,49.64,40.06
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,50.7,40.86
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,59.75,48.91
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,119.04,65.48
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,172.57,101.79
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,225.66,146.09
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,278.77,194.25
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,329.74,242.63
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,379.73,290.35
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,427.03,335.42
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,472.56,378.19
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,514.76,417.37
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,554.65,453.79
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,589.76,484.73
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,622.03,512.63
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,650.08,537.52
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,674.92,559.44
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,693.19,576.03
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,707.95,589.66
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,717.51,600.0
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,723.52,607.23
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,720.61,605.92
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,714.2,601.96
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,705.9,597.35
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,689.13,585.88
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,659.97,563.29
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,628.22,538.15
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,584.11,501.87
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,538.43,462.69
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,469.62,402.33
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,408.92,345.82
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,307.93,249.72
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,198.82,45.8
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,80.69,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,13.19,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,23.97,14.55
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,30.99,22.69
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,37.86,29.53
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,45.38,36.77
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,49.36,40.53
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,51.9,42.81
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,54.45,45.03
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,55.72,46.01
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,64.58,53.92
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,117.3,65.22
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,171.24,102.25
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,230.02,151.43
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,283.07,199.23
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,334.25,246.71
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,384.53,293.1
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,431.36,335.85
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,476.23,375.68
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,517.83,412.5
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,557.13,446.42
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,592.16,475.24
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,624.4,500.99
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,651.76,523.59
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,675.94,543.36
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,693.38,557.75
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,707.31,569.33
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,719.61,579.93
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,724.51,585.1
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,723.11,586.02
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,718.19,584.09
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,686.66,562.42
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,651.6,538.01
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,619.52,514.5
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,589.09,491.01
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,545.79,456.99
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,501.29,420.64
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,434.53,364.71
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,368.79,307.02
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,277.87,223.87
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,179.4,60.13
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,70.92,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,13.19,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,23.91,14.55
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,30.9,22.65
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,37.74,29.47
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,56.97,47.48
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,78.36,67.16
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,87.84,75.69
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,97.02,83.79
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,106.5,91.84
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,119.45,102.84
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,157.38,117.82
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,191.56,144.27
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,223.22,169.35
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,255.76,196.25
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,279.88,218.64
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,301.68,238.65
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,322.79,256.43
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,343.21,273.32
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,356.84,285.45
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,369.09,296.29
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,333.42,268.64
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,286.54,231.32
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,349.42,282.74
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,411.59,332.61
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,551.8,444.6
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,686.64,548.6
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,693.56,553.05
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,697.03,556.14
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,511.06,413.76
2016,1,11,15,0,106.0,211.0,1.2,11.0,262.0,288.5,235.23
