Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,11.68,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,25.93,16.76
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,32.62,24.11
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,39.22,30.61
2016,1,22,8,45,707.0,51.5,5.75,3.5,223.5,42.84,34.14
2016,1,22,9,0,766.0,57.0,6.1,4.0,276.0,46.45,37.5
2016,1,22,9,15,803.5,60.5,6.1,4.5,326.0,48.26,39.08
2016,1,22,9,30,841.0,64.0,6.1,5.0,376.0,50.1,40.61
2016,1,22,9,45,867.5,66.5,6.2,5.5,422.0,51.11,41.35
2016,1,22,10,0,894.0,69.0,6.3,6.0,468.0,69.49,46.92
2016,1,22,10,15,911.5,71.5,6.3,6.5,508.0,124.53,68.66
2016,1,22,10,30,929.0,74.0,6.3,7.0,548.0,180.57,107.62
2016,1,22,10,45,943.0,75.0,6.3,7.5,581.5,235.58,154.08
2016,1,22,11,0,957.0,76.0,6.3,8.0,615.0,290.69,204.4
2016,1,22,11,15,965.5,77.0,6.25,8.0,640.5,344.1,255.15
2016,1,22,11,30,974.0,78.0,6.2,8.0,666.0,396.6,305.14
2016,1,22,11,45,977.0,79.5,6.2,8.5,683.0,446.29,351.66
2016,1,22,12,0,980.0,81.0,6.2,9.0,700.0,494.13,395.53
2016,1,22,12,15,982.5,81.5,6.15,9.0,708.5,538.78,436.4
2016,1,22,12,30,985.0,82.0,6.1,9.0,717.0,581.12,474.46
2016,1,22,12,45,986.5,81.0,6.05,9.5,717.0,618.99,507.2
2016,1,22,13,0,988.0,80.0,6.0,10.0,717.0,654.06,536.91
2016,1,22,13,15,985.5,79.5,5.95,10.0,708.0,684.27,563.14
2016,1,22,13,30,983.0,79.0,5.9,10.0,699.0,711.19,586.37
2016,1,22,13,45,978.5,78.0,5.85,10.5,681.0,732.9,604.09
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,751.06,618.77
2016,1,22,14,15,965.5,75.5,5.7,11.0,637.5,762.3,627.89
2016,1,22,14,30,957.0,74.0,5.6,11.0,612.0,769.81,634.26
2016,1,22,14,45,943.0,73.0,5.6,11.0,578.0,770.24,635.76
2016,1,22,15,0,929.0,72.0,5.6,11.0,544.0,767.01,634.62
2016,1,22,15,15,911.0,70.0,5.4,10.5,503.5,756.14,627.98
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,741.88,618.74
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,724.28,605.89
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,697.75,585.8
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,659.01,555.91
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,618.25,523.65
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,560.04,475.28
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,501.45,423.49
2016,1,22,17,15,552.5,35.0,2.6,6.0,117.5,412.44,345.07
2016,1,22,17,30,450.0,27.0,2.4,5.0,68.0,326.9,256.78
2016,1,22,17,45,225.0,13.5,2.2,4.5,34.0,158.82,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,11.21,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,24.86,16.04
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,31.12,22.91
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,37.31,29.04
2016,1,23,8,45,707.0,49.0,1.75,3.0,222.5,40.56,32.17
2016,1,23,9,0,764.0,54.0,1.7,4.0,274.0,43.82,35.14
2016,1,23,9,15,801.0,58.0,1.6,4.5,324.0,46.14,37.18
2016,1,23,9,30,838.0,62.0,1.5,5.0,374.0,48.44,39.15
2016,1,23,9,45,862.5,65.0,1.4,5.5,419.5,49.86,40.27
2016,1,23,10,0,887.0,68.0,1.3,6.0,465.0,69.39,46.35
2016,1,23,10,15,904.0,70.0,1.25,6.5,504.5,123.7,67.73
2016,1,23,10,30,921.0,72.0,1.2,7.0,544.0,178.94,105.66
2016,1,23,10,45,932.5,74.0,1.2,8.0,577.0,233.9,151.02
2016,1,23,11,0,944.0,76.0,1.2,9.0,610.0,288.78,199.37
2016,1,23,11,15,952.5,77.0,1.2,9.0,635.5,341.64,247.69
2016,1,23,11,30,961.0,78.0,1.2,9.0,661.0,393.61,294.97
2016,1,23,11,45,963.0,80.0,1.3,9.5,677.5,442.85,339.07
2016,1,23,12,0,965.0,82.0,1.4,10.0,694.0,490.2,380.53
2016,1,23,12,15,967.0,82.5,1.45,10.5,702.5,534.11,417.95
2016,1,23,12,30,969.0,83.0,1.5,11.0,711.0,575.71,452.52
2016,1,23,12,45,968.0,83.5,1.6,11.5,710.5,613.19,483.39
2016,1,23,13,0,967.0,84.0,1.7,12.0,710.0,647.82,511.42
2016,1,23,13,15,964.0,83.5,1.75,12.0,700.5,677.26,535.71
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,703.45,557.25
2016,1,23,13,45,954.5,82.5,1.9,12.5,673.5,724.01,573.75
2016,1,23,14,0,948.0,82.0,2.0,13.0,656.0,741.03,587.48
2016,1,23,14,15,939.0,80.5,2.05,13.0,630.0,751.65,596.41
2016,1,23,14,30,930.0,79.0,2.1,13.0,604.0,758.62,602.73
2016,1,23,14,45,917.5,77.5,2.15,13.0,571.0,759.45,604.79
2016,1,23,15,0,905.0,76.0,2.2,13.0,538.0,756.7,604.44
2016,1,23,15,15,886.5,73.5,2.15,12.5,498.0,744.92,597.97
2016,1,23,15,30,868.0,71.0,2.1,12.0,458.0,735.78,593.54
2016,1,23,15,45,842.5,68.0,2.05,12.0,412.5,711.91,577.0
2016,1,23,16,0,817.0,65.0,2.0,12.0,367.0,685.14,558.14
2016,1,23,16,15,779.0,61.0,1.8,11.0,317.5,645.69,530.1
2016,1,23,16,30,741.0,57.0,1.6,10.0,268.0,604.27,499.47
2016,1,23,16,45,683.5,51.0,1.4,9.0,217.0,545.79,453.67
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,486.96,404.52
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,398.97,329.12
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,314.4,246.0
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,157.69,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.0,16.0,3.15,2.5,35.0,12.95,0.0
2016,1,24,8,0,392.0,32.0,3.4,3.0,70.0,26.31,17.2
2016,1,24,8,15,494.0,41.5,3.4,3.5,119.0,33.16,24.56
2016,1,24,8,30,596.0,51.0,3.4,4.0,168.0,39.88,31.14
2016,1,24,8,45,521.5,70.0,3.45,4.5,193.0,53.75,44.1
2016,1,24,9,0,447.0,89.0,3.5,5.0,218.0,65.0,54.44
2016,1,24,9,15,615.0,82.0,3.75,6.0,293.0,59.42,49.09
2016,1,24,9,30,783.0,75.0,4.0,7.0,368.0,58.49,47.95
2016,1,24,9,45,717.0,92.5,4.25,8.0,385.0,64.01,52.64
2016,1,24,10,0,651.0,110.0,4.5,9.0,402.0,83.68,59.87
2016,1,24,10,15,765.0,98.0,4.75,9.5,470.0,123.24,71.6
2016,1,24,10,30,879.0,86.0,5.0,10.0,538.0,179.08,107.12
2016,1,24,10,45,896.0,86.0,5.25,11.0,571.5,232.08,151.08
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,290.69,202.94
2016,1,24,11,15,650.0,171.5,5.55,12.5,549.0,325.84,245.07
2016,1,24,11,30,387.0,257.0,5.6,13.0,493.0,341.62,267.42
2016,1,24,11,45,658.5,176.0,5.7,14.0,590.5,404.63,315.69
2016,1,24,12,0,930.0,95.0,5.8,15.0,688.0,488.34,382.47
2016,1,24,12,15,718.5,167.5,5.8,15.0,629.0,492.59,390.79
2016,1,24,12,30,507.0,240.0,5.8,15.0,570.0,479.48,383.06
2016,1,24,12,45,538.5,228.5,5.8,15.5,579.0,511.16,409.37
2016,1,24,13,0,570.0,217.0,5.8,16.0,588.0,542.94,435.38
2016,1,24,13,15,668.5,179.5,5.7,16.0,609.0,594.61,478.0
2016,1,24,13,30,767.0,142.0,5.6,16.0,630.0,644.67,519.23
2016,1,24,13,45,836.5,119.0,5.6,16.5,639.0,689.04,554.71
2016,1,24,14,0,906.0,96.0,5.6,17.0,648.0,729.37,586.97
2016,1,24,14,15,896.0,94.5,5.5,17.0,622.0,743.57,598.62
2016,1,24,14,30,886.0,93.0,5.4,17.0,596.0,750.07,604.04
2016,1,24,14,45,879.5,88.0,5.3,17.0,564.0,751.6,605.88
2016,1,24,15,0,873.0,83.0,5.2,17.0,532.0,749.53,605.16
2016,1,24,15,15,853.5,80.5,4.9,16.5,492.5,737.32,597.14
2016,1,24,15,30,834.0,78.0,4.6,16.0,453.0,721.76,586.59
2016,1,24,15,45,802.0,75.5,4.35,16.0,407.0,693.93,565.73
2016,1,24,16,0,770.0,73.0,4.1,16.0,361.0,663.33,542.79
2016,1,24,16,15,729.5,68.5,3.6,15.0,312.0,621.93,512.41
2016,1,24,16,30,689.0,64.0,3.1,14.0,263.0,583.65,483.36
2016,1,24,16,45,621.0,58.0,2.7,13.5,212.0,519.6,431.15
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,456.02,377.17
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,366.96,300.94
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,282.37,220.47
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,140.04,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.5,19.0,2.95,11.5,32.0,14.99,0.0
2016,1,25,8,0,259.0,38.0,3.1,12.0,64.0,29.74,19.45
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,39.35,29.09
2016,1,25,8,30,464.0,64.0,3.2,13.0,156.0,50.87,39.78
2016,1,25,8,45,250.0,89.5,3.3,13.5,141.0,68.25,55.46
2016,1,25,9,0,36.0,115.0,3.4,14.0,126.0,90.7,75.33
2016,1,25,9,15,43.5,134.5,3.35,14.5,149.5,104.9,87.6
2016,1,25,9,30,51.0,154.0,3.3,15.0,173.0,118.77,99.36
2016,1,25,9,45,411.5,125.0,3.25,15.5,309.0,85.51,69.9
2016,1,25,10,0,772.0,96.0,3.2,16.0,445.0,76.57,50.46
2016,1,25,10,15,793.0,99.0,3.0,16.5,484.0,132.9,76.34
2016,1,25,10,30,814.0,102.0,2.8,17.0,523.0,184.38,111.04
2016,1,25,10,45,838.5,101.0,2.6,17.5,558.0,234.72,151.15
2016,1,25,11,0,863.0,100.0,2.4,18.0,593.0,286.56,195.35
2016,1,25,11,15,873.5,101.5,2.15,18.0,618.5,337.63,240.5
2016,1,25,11,30,884.0,103.0,1.9,18.0,644.0,388.25,284.81
2016,1,25,11,45,890.5,104.0,1.7,18.5,661.5,436.19,325.54
2016,1,25,12,0,897.0,105.0,1.5,19.0,679.0,482.82,363.78
2016,1,25,12,15,900.5,105.5,1.4,19.0,688.0,526.05,399.22
2016,1,25,12,30,904.0,106.0,1.3,19.0,697.0,567.27,432.05
2016,1,25,12,45,910.0,103.5,1.25,19.5,698.5,604.09,460.24
2016,1,25,13,0,916.0,101.0,1.2,20.0,700.0,638.58,485.93
2016,1,25,13,15,914.0,100.5,1.2,20.0,692.0,667.6,508.43
2016,1,25,13,30,912.0,100.0,1.2,20.0,684.0,693.59,528.42
2016,1,25,13,45,912.5,96.5,1.2,20.0,668.0,715.08,545.1
2016,1,25,14,0,913.0,93.0,1.2,20.0,652.0,733.34,559.38
2016,1,25,14,15,904.5,91.5,1.15,20.0,627.5,744.08,567.22
2016,1,25,14,30,896.0,90.0,1.1,20.0,603.0,756.31,575.89
2016,1,25,14,45,888.5,86.5,1.05,20.0,571.0,758.89,578.0
2016,1,25,15,0,881.0,83.0,1.0,20.0,539.0,757.9,577.88
2016,1,25,15,15,828.0,81.5,0.95,20.0,485.0,722.17,553.84
2016,1,25,15,30,775.0,80.0,0.9,20.0,431.0,683.13,527.65
2016,1,25,15,45,740.5,80.5,0.85,20.0,389.0,657.17,510.48
2016,1,25,16,0,706.0,81.0,0.8,20.0,347.0,632.98,494.15
2016,1,25,16,15,714.5,71.0,0.8,19.0,309.5,620.84,488.47
2016,1,25,16,30,723.0,61.0,0.8,18.0,272.0,601.16,476.42
2016,1,25,16,45,663.5,55.0,0.8,17.5,221.0,541.24,432.2
2016,1,25,17,0,604.0,49.0,0.8,17.0,170.0,487.42,389.62
2016,1,25,17,15,503.5,40.0,0.8,16.5,121.0,399.64,317.95
2016,1,25,17,30,403.0,31.0,0.8,16.0,72.0,316.17,241.95
2016,1,25,17,45,201.5,15.5,0.85,15.5,36.0,156.87,12.93
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.5,18.5,5.85,5.5,21.0,15.67,0.0
2016,1,26,8,0,51.0,37.0,6.0,6.0,42.0,30.33,20.57
2016,1,26,8,15,76.5,58.5,6.1,6.0,71.0,46.71,36.5
2016,1,26,8,30,102.0,80.0,6.2,6.0,100.0,62.64,51.63
2016,1,26,8,45,125.0,99.5,6.35,6.0,131.5,76.89,65.0
2016,1,26,9,0,148.0,119.0,6.5,6.0,163.0,90.76,77.78
2016,1,26,9,15,74.0,93.0,6.55,6.0,115.0,74.11,62.51
2016,1,26,9,30,0.0,67.0,6.6,6.0,67.0,59.22,48.77
2016,1,26,9,45,49.0,133.5,6.65,6.5,156.0,107.33,92.21
2016,1,26,10,0,98.0,200.0,6.7,7.0,245.0,152.35,125.07
2016,1,26,10,15,119.0,219.5,6.75,7.5,278.5,170.94,136.94
2016,1,26,10,30,140.0,239.0,6.8,8.0,312.0,198.67,157.9
2016,1,26,10,45,285.0,232.5,6.9,8.5,392.5,229.98,177.47
2016,1,26,11,0,430.0,226.0,7.0,9.0,473.0,277.36,212.57
2016,1,26,11,15,255.5,254.5,7.0,9.0,403.0,278.12,221.21
2016,1,26,11,30,81.0,283.0,7.0,9.0,333.0,262.8,213.92
2016,1,26,11,45,40.5,148.5,7.05,9.0,173.5,145.34,117.24
2016,1,26,12,0,0.0,14.0,7.1,9.0,14.0,12.36,4.94
2016,1,26,12,15,0.0,27.0,7.1,9.0,27.0,23.86,14.79
2016,1,26,12,30,0.0,40.0,7.1,9.0,40.0,35.38,24.62
2016,1,26,12,45,0.0,31.5,7.1,9.5,31.5,27.85,18.14
2016,1,26,13,0,0.0,23.0,7.1,10.0,23.0,20.33,11.69
2016,1,26,13,15,20.0,148.0,6.85,9.5,161.0,147.12,119.41
2016,1,26,13,30,40.0,273.0,6.6,9.0,299.0,279.51,229.9
2016,1,26,13,45,20.0,184.0,6.35,9.0,197.0,178.82,146.18
2016,1,26,14,0,0.0,95.0,6.1,9.0,95.0,84.26,66.31
2016,1,26,14,15,0.0,57.5,5.75,9.0,57.5,50.87,38.0
2016,1,26,14,30,0.0,20.0,5.4,9.0,20.0,17.65,9.56
2016,1,26,14,45,18.0,116.5,5.1,9.0,126.0,122.77,100.08
2016,1,26,15,0,36.0,213.0,4.8,9.0,232.0,239.17,198.34
2016,1,26,15,15,18.0,132.0,4.8,8.5,141.5,133.76,109.86
2016,1,26,15,30,0.0,51.0,4.8,8.0,51.0,45.03,33.54
2016,1,26,15,45,0.0,46.0,4.85,8.0,46.0,40.59,29.81
2016,1,26,16,0,0.0,41.0,4.9,8.0,41.0,36.15,26.03
2016,1,26,16,15,0.0,35.5,4.8,7.5,35.5,31.28,21.87
2016,1,26,16,30,0.0,30.0,4.7,7.0,30.0,26.41,17.66
2016,1,26,16,45,0.0,24.5,4.6,6.5,24.5,21.55,13.38
2016,1,26,17,0,0.0,19.0,4.5,6.0,19.0,16.7,9.04
2016,1,26,17,15,0.0,13.5,4.4,6.0,13.5,11.85,4.64
2016,1,26,17,30,0.0,8.0,4.3,6.0,8.0,7.02,0.19
2016,1,26,17,45,0.0,4.0,4.25,6.0,4.0,3.5,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,117.5,18.0,4.15,1.5,30.0,14.16,0.0
2016,1,27,8,0,235.0,36.0,4.3,2.0,60.0,28.06,19.05
2016,1,27,8,15,290.5,52.5,4.4,3.0,99.5,40.25,31.12
2016,1,27,8,30,346.0,69.0,4.5,4.0,139.0,52.01,42.31
2016,1,27,8,45,393.5,80.5,4.65,5.0,180.5,59.61,49.4
2016,1,27,9,0,441.0,92.0,4.8,6.0,222.0,66.96,56.02
2016,1,27,9,15,487.5,101.5,4.8,6.5,268.5,72.65,61.05
2016,1,27,9,30,534.0,111.0,4.8,7.0,315.0,78.17,65.81
2016,1,27,9,45,709.0,91.5,4.85,7.5,395.5,62.86,51.65
2016,1,27,10,0,884.0,72.0,4.9,8.0,476.0,68.8,42.61
2016,1,27,10,15,901.0,74.5,4.8,8.5,516.5,130.98,72.55
2016,1,27,10,30,918.0,77.0,4.7,9.0,557.0,186.95,112.15
2016,1,27,10,45,930.0,78.5,4.6,9.5,590.5,241.97,158.69
2016,1,27,11,0,942.0,80.0,4.5,10.0,624.0,296.94,208.41
2016,1,27,11,15,950.5,81.0,4.45,10.0,649.5,350.21,258.19
2016,1,27,11,30,959.0,82.0,4.4,10.0,675.0,402.59,307.02
2016,1,27,11,45,961.5,84.0,4.4,10.5,692.0,452.4,352.48
2016,1,27,12,0,964.0,86.0,4.4,11.0,709.0,500.37,395.24
2016,1,27,12,15,966.5,86.5,4.4,11.0,718.0,544.95,434.93
2016,1,27,12,30,969.0,87.0,4.4,11.0,727.0,587.26,471.87
2016,1,27,12,45,970.0,86.5,4.4,11.5,727.0,625.35,503.78
2016,1,27,13,0,971.0,86.0,4.4,12.0,727.0,660.67,532.76
2016,1,27,13,15,968.5,85.5,4.35,12.0,718.5,690.92,558.03
2016,1,27,13,30,966.0,85.0,4.3,12.0,710.0,717.93,580.38
2016,1,27,13,45,962.5,83.5,4.3,12.0,693.0,739.9,598.9
2016,1,27,14,0,959.0,82.0,4.3,12.0,676.0,758.37,614.19
2016,1,27,14,15,951.0,80.5,4.2,12.0,650.5,770.11,623.13
2016,1,27,14,30,943.0,79.0,4.1,12.0,625.0,778.15,629.59
2016,1,27,14,45,930.5,77.5,4.0,12.0,591.5,779.23,631.13
2016,1,27,15,0,918.0,76.0,3.9,12.0,558.0,776.65,630.11
2016,1,27,15,15,901.0,74.0,3.65,11.5,518.5,766.61,624.11
2016,1,27,15,30,884.0,72.0,3.4,11.0,479.0,753.17,615.59
2016,1,27,15,45,863.0,68.0,3.2,11.0,433.5,737.33,604.33
2016,1,27,16,0,842.0,64.0,3.0,11.0,388.0,712.28,585.9
2016,1,27,16,15,807.0,60.5,2.55,10.0,338.0,674.98,558.49
2016,1,27,16,30,772.0,57.0,2.1,9.0,288.0,635.55,528.37
2016,1,27,16,45,721.5,51.0,1.7,8.0,235.5,580.68,484.86
2016,1,27,17,0,671.0,45.0,1.3,7.0,183.0,525.15,438.13
2016,1,27,17,15,578.0,37.5,1.3,6.5,132.5,440.76,366.29
2016,1,27,17,30,485.0,30.0,1.3,6.0,82.0,359.06,289.7
2016,1,27,17,45,242.5,15.0,1.3,5.5,41.0,179.23,64.95
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,40.0,12.5,0.0
2016,1,28,8,0,482.0,29.0,3.1,5.0,80.0,25.6,16.75
2016,1,28,8,15,576.0,36.0,3.0,5.5,130.5,30.9,22.4
2016,1,28,8,30,670.0,43.0,2.9,6.0,181.0,36.18,27.56
2016,1,28,8,45,726.5,47.5,2.8,7.0,233.5,39.06,30.28
2016,1,28,9,0,783.0,52.0,2.7,8.0,286.0,41.97,32.86
2016,1,28,9,15,818.0,55.5,2.7,9.0,336.5,43.95,34.48
2016,1,28,9,30,853.0,59.0,2.7,10.0,387.0,52.12,41.64
2016,1,28,9,45,878.0,61.0,2.7,11.0,433.0,53.71,42.77
2016,1,28,10,0,903.0,63.0,2.7,12.0,479.0,71.19,42.88
2016,1,28,10,15,920.0,65.0,2.8,12.5,519.5,126.72,66.72
2016,1,28,10,30,937.0,67.0,2.9,13.0,560.0,183.23,106.22
2016,1,28,10,45,949.0,68.5,3.0,14.0,593.5,239.14,152.53
2016,1,28,11,0,961.0,70.0,3.1,15.0,627.0,294.99,201.74
2016,1,28,11,15,968.5,71.0,3.15,15.5,652.5,348.81,250.51
2016,1,28,11,30,976.0,72.0,3.2,16.0,678.0,401.63,298.03
2016,1,28,11,45,979.0,73.5,3.25,16.5,695.5,451.9,342.61
2016,1,28,12,0,982.0,75.0,3.3,17.0,713.0,500.32,384.52
2016,1,28,12,15,984.5,75.5,3.3,17.0,722.0,545.54,423.47
2016,1,28,12,30,987.0,76.0,3.3,17.0,731.0,588.44,459.66
2016,1,28,12,45,987.0,75.5,3.35,17.5,731.0,626.48,490.61
2016,1,28,13,0,987.0,75.0,3.4,18.0,731.0,661.64,518.65
2016,1,28,13,15,985.0,75.0,3.35,18.0,722.5,693.03,543.91
2016,1,28,13,30,983.0,75.0,3.3,18.0,714.0,721.18,566.34
2016,1,28,13,45,979.5,73.5,3.3,18.5,697.0,743.39,583.28
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,762.03,596.43
2016,1,28,14,15,968.5,71.0,3.2,19.0,655.0,774.77,605.82
2016,1,28,14,30,961.0,70.0,3.1,19.0,630.0,783.79,612.68
2016,1,28,14,45,946.0,70.5,3.05,19.0,596.5,785.33,614.59
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,783.2,614.08
2016,1,28,15,15,915.0,69.0,2.6,18.5,523.0,773.8,607.55
2016,1,28,15,30,899.0,67.0,2.2,18.0,483.0,760.94,598.33
2016,1,28,15,45,877.0,64.0,1.85,17.5,437.5,739.13,582.72
2016,1,28,16,0,855.0,61.0,1.5,17.0,392.0,714.37,564.57
2016,1,28,16,15,821.5,57.5,1.4,16.0,342.0,684.23,545.24
2016,1,28,16,30,788.0,54.0,1.3,15.0,292.0,645.6,518.75
2016,1,28,16,45,736.5,49.0,1.2,14.5,239.5,590.88,477.85
2016,1,28,17,0,685.0,44.0,1.1,14.0,187.0,535.53,434.14
2016,1,28,17,15,594.5,36.5,1.05,13.5,136.0,452.21,365.31
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,371.75,292.55
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,185.83,81.45
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,14.5,2.7,7.5,41.0,12.47,0.0
2016,1,29,8,0,494.0,29.0,3.0,9.0,82.0,25.56,16.47
2016,1,29,8,15,586.5,36.5,3.1,10.0,133.5,31.34,22.37
2016,1,29,8,30,679.0,44.0,3.2,11.0,185.0,37.05,27.78
2016,1,29,8,45,732.5,49.0,3.35,12.0,237.5,40.33,30.78
2016,1,29,9,0,786.0,54.0,3.5,13.0,290.0,43.59,33.62
2016,1,29,9,15,820.5,57.5,3.55,13.5,341.0,45.5,35.21
2016,1,29,9,30,855.0,61.0,3.6,14.0,392.0,53.59,42.25
2016,1,29,9,45,878.5,64.0,3.7,15.0,438.0,55.86,43.96
2016,1,29,10,0,902.0,67.0,3.8,16.0,484.0,75.3,44.78
2016,1,29,10,15,918.5,69.0,4.05,16.5,524.5,130.95,68.94
2016,1,29,10,30,935.0,71.0,4.3,17.0,565.0,187.51,108.31
2016,1,29,10,45,946.5,72.5,4.55,18.0,598.5,243.41,154.31
2016,1,29,11,0,958.0,74.0,4.8,19.0,632.0,299.21,203.2
2016,1,29,11,15,965.5,75.0,4.9,19.0,658.0,353.07,252.23
2016,1,29,11,30,973.0,76.0,5.0,19.0,684.0,405.93,300.28
2016,1,29,11,45,974.5,78.0,5.1,19.5,701.0,456.08,344.91
2016,1,29,12,0,976.0,80.0,5.2,20.0,718.0,504.28,386.86
2016,1,29,12,15,978.0,80.5,5.25,20.0,726.5,549.2,425.9
2016,1,29,12,30,980.0,81.0,5.3,20.0,735.0,591.78,462.26
2016,1,29,12,45,979.5,81.0,5.35,20.0,735.0,629.97,494.54
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,665.28,524.02
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.5,696.32,549.63
2016,1,29,13,30,974.0,81.0,5.4,20.0,718.0,724.11,572.43
2016,1,29,13,45,968.5,80.0,5.4,20.0,700.5,745.48,590.19
2016,1,29,14,0,963.0,79.0,5.4,20.0,683.0,763.26,604.31
2016,1,29,14,15,955.0,78.0,5.3,19.5,657.5,775.64,614.95
2016,1,29,14,30,947.0,77.0,5.2,19.0,632.0,784.31,623.04
2016,1,29,14,45,935.5,75.5,5.1,19.0,599.0,786.16,625.05
2016,1,29,15,0,924.0,74.0,5.0,19.0,566.0,784.34,624.52
2016,1,29,15,15,907.5,71.5,4.7,18.5,526.0,774.02,617.97
2016,1,29,15,30,891.0,69.0,4.4,18.0,486.0,760.23,608.89
2016,1,29,15,45,869.0,66.0,4.1,18.0,440.5,738.48,593.04
2016,1,29,16,0,847.0,63.0,3.8,18.0,395.0,720.12,579.85
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.5,683.32,554.29
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,644.35,526.21
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,588.93,484.14
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,532.87,439.2
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,449.73,369.8
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,369.14,296.57
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,186.09,96.12
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,206.0,17.5,3.85,7.0,40.0,14.06,0.84
2016,1,30,8,0,412.0,35.0,4.0,8.0,80.0,28.68,19.31
2016,1,30,8,15,511.5,44.0,4.05,8.5,130.5,34.97,25.79
2016,1,30,8,30,611.0,53.0,4.1,9.0,181.0,41.17,31.74
2016,1,30,8,45,679.0,58.0,4.15,10.0,235.0,47.96,37.95
2016,1,30,9,0,747.0,63.0,4.2,11.0,289.0,50.94,40.53
2016,1,30,9,15,784.0,67.0,4.2,11.5,340.0,52.93,42.18
2016,1,30,9,30,821.0,71.0,4.2,12.0,391.0,54.95,43.8
2016,1,30,9,45,849.0,73.5,4.25,13.0,438.0,55.74,44.2
2016,1,30,10,0,877.0,76.0,4.3,14.0,485.0,75.2,44.58
2016,1,30,10,15,895.0,78.5,4.35,14.5,525.5,130.59,69.73
2016,1,30,10,30,913.0,81.0,4.4,15.0,566.0,193.61,115.08
2016,1,30,10,45,926.0,82.5,4.45,16.0,600.0,248.95,160.87
2016,1,30,11,0,939.0,84.0,4.5,17.0,634.0,304.36,209.5
2016,1,30,11,15,947.0,85.5,4.55,17.5,660.0,358.12,258.01
2016,1,30,11,30,955.0,87.0,4.6,18.0,686.0,410.99,305.37
2016,1,30,11,45,962.0,87.0,4.7,18.5,704.0,461.04,349.7
2016,1,30,12,0,969.0,87.0,4.8,19.0,722.0,509.59,391.77
2016,1,30,12,15,971.0,87.0,4.8,19.0,731.0,553.99,430.21
2016,1,30,12,30,973.0,87.0,4.8,19.0,740.0,596.06,465.92
2016,1,30,12,45,972.0,87.5,4.85,19.5,739.5,634.39,497.21
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,669.85,525.58
2016,1,30,13,15,967.5,87.5,4.85,20.0,730.0,699.75,549.92
2016,1,30,13,30,964.0,87.0,4.8,20.0,721.0,726.34,571.38
2016,1,30,13,45,956.5,87.0,4.8,20.0,703.0,747.34,588.64
2016,1,30,14,0,949.0,87.0,4.8,20.0,685.0,764.74,602.45
2016,1,30,14,15,940.5,85.5,4.7,20.0,659.0,776.19,611.05
2016,1,30,14,30,932.0,84.0,4.6,20.0,633.0,783.96,617.1
2016,1,30,14,45,920.5,82.0,4.5,20.0,600.0,785.28,618.6
2016,1,30,15,0,909.0,80.0,4.4,20.0,567.0,782.94,617.62
2016,1,30,15,15,891.5,77.5,4.15,19.5,526.5,771.97,611.17
2016,1,30,15,30,874.0,75.0,3.9,19.0,486.0,763.84,607.0
2016,1,30,15,45,849.0,72.0,3.65,19.0,440.0,740.11,590.11
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,713.37,570.92
2016,1,30,16,15,788.0,65.0,3.15,18.0,344.0,674.68,544.47
2016,1,30,16,30,752.0,61.0,2.9,17.0,294.0,633.87,515.51
2016,1,30,16,45,697.0,55.5,2.7,16.0,241.5,576.34,472.4
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,518.21,426.28
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,440.3,360.6
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,360.11,288.25
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,183.72,104.37
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,197.5,17.5,2.7,10.5,39.5,13.99,1.51
2016,1,31,8,0,395.0,35.0,3.0,11.0,79.0,28.55,19.02
2016,1,31,8,15,492.5,44.0,3.0,11.5,128.5,34.83,25.37
2016,1,31,8,30,590.0,53.0,3.0,12.0,178.0,41.0,31.22
2016,1,31,8,45,663.0,56.5,3.0,13.0,231.5,46.44,36.14
2016,1,31,9,0,736.0,60.0,3.0,14.0,285.0,48.22,37.61
2016,1,31,9,15,772.5,64.0,2.9,14.5,335.0,50.3,39.34
2016,1,31,9,30,809.0,68.0,2.8,15.0,385.0,52.39,41.01
2016,1,31,9,45,840.5,69.0,2.7,16.0,432.0,52.15,40.51
2016,1,31,10,0,872.0,70.0,2.6,17.0,479.0,79.34,46.73
2016,1,31,10,15,889.5,72.5,2.5,17.5,519.5,134.03,71.52
2016,1,31,10,30,907.0,75.0,2.4,18.0,560.0,189.81,110.54
2016,1,31,10,45,921.5,75.5,2.35,19.0,594.0,244.29,154.88
2016,1,31,11,0,936.0,76.0,2.3,20.0,628.0,298.98,201.88
2016,1,31,11,15,944.5,77.5,2.3,20.5,654.0,352.67,249.14
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,405.52,295.14
2016,1,31,11,45,951.0,83.0,2.3,22.0,696.5,455.32,337.19
2016,1,31,12,0,949.0,87.0,2.3,23.0,713.0,502.95,376.12
2016,1,31,12,15,952.0,87.5,2.25,23.0,722.5,547.53,412.82
2016,1,31,12,30,955.0,88.0,2.2,23.0,732.0,589.91,446.88
2016,1,31,12,45,957.0,87.0,2.15,23.5,732.5,627.94,476.01
2016,1,31,13,0,959.0,86.0,2.1,24.0,733.0,663.29,502.39
2016,1,31,13,15,957.0,85.5,2.0,24.0,724.5,693.77,525.34
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,721.07,545.54
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.5,743.02,560.56
2016,1,31,14,0,948.0,82.0,1.7,25.0,683.0,761.5,571.95
2016,1,31,14,15,940.0,80.5,1.55,25.0,657.5,773.21,579.16
2016,1,31,14,30,932.0,79.0,1.4,25.0,632.0,781.24,583.9
2016,1,31,14,45,920.0,77.5,1.25,25.0,599.0,782.64,584.19
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,780.4,582.1
2016,1,31,15,15,891.0,74.0,1.0,24.5,526.0,770.27,576.52
2016,1,31,15,30,874.0,72.0,0.9,24.0,486.0,756.75,568.75
2016,1,31,15,45,850.5,69.0,0.8,24.0,440.5,740.33,557.91
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,714.63,540.63
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.5,676.9,518.11
2016,1,31,16,30,758.0,58.0,0.7,22.0,296.0,637.05,493.16
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.5,580.63,454.71
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,523.66,413.43
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.5,440.11,348.43
2016,1,31,17,30,469.0,33.0,0.8,18.0,90.0,367.19,286.02
2016,1,31,17,45,234.5,16.5,0.9,17.5,45.0,187.75,112.42
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,14.39,2.43
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,29.4,19.76
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,35.64,26.03
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,41.78,31.82
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,63.33,51.15
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,93.95,78.17
