Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,108.39,90.55
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,119.04,99.43
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,119.73,99.38
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,120.4,94.87
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,130.72,103.08
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,141.12,111.31
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,187.77,146.69
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,244.53,190.13
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,270.91,210.26
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,304.62,236.5
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,387.3,297.29
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,504.54,387.91
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,547.83,425.42
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,588.91,460.73
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,625.46,492.11
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,659.25,520.92
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,688.41,545.58
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,714.43,567.59
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,734.65,584.02
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,751.42,597.42
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,766.62,609.56
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,773.81,615.87
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,772.9,616.31
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,768.36,614.21
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,756.15,605.63
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,740.55,594.6
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,712.7,574.27
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,686.36,554.98
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,645.47,524.41
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,602.83,491.78
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,540.54,442.49
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,478.32,391.54
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,392.89,320.26
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,310.64,247.87
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,189.58,121.37
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,45.35,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,13.06,2.35
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,29.2,19.9
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,34.8,25.61
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,40.37,30.95
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,43.94,34.19
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,47.49,37.26
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,49.24,38.69
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,51.01,40.08
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,59.4,47.23
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,84.92,49.4
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,141.44,76.49
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,198.94,118.26
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,255.79,166.33
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,312.6,217.14
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,368.05,268.02
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,422.61,317.76
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,474.07,363.49
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,523.64,406.38
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,569.77,446.15
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,613.56,483.05
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,653.03,514.96
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,689.66,543.88
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,721.07,569.08
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,749.15,591.33
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,771.9,608.23
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,791.02,621.22
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,803.58,631.65
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,812.33,639.79
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,814.13,641.8
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,812.16,641.28
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,801.91,634.94
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,788.13,626.02
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,771.8,614.26
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,745.98,595.38
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,707.69,568.81
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,667.15,539.69
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,609.31,496.39
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,550.74,450.45
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,465.32,381.52
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,390.9,315.96
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,250.1,171.47
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,84.39,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,13.44,3.28
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,27.52,18.97
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,33.48,25.06
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,42.98,34.11
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,62.69,52.38
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,80.89,69.02
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,97.6,84.0
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,110.09,94.95
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,124.61,107.55
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,149.35,117.63
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,183.33,139.16
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,219.28,166.44
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,246.64,175.8
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,315.56,225.04
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,371.13,277.03
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,425.67,327.56
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,477.38,374.75
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,527.09,418.95
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,573.47,460.08
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,617.45,498.26
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,656.64,530.8
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,692.73,560.08
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,723.93,586.06
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,751.75,609.03
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,774.04,627.4
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,792.63,641.98
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,805.36,652.03
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,814.3,659.43
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,815.53,661.22
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,812.99,660.4
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,803.35,655.33
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,790.2,647.72
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,774.24,636.79
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,748.67,618.43
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,711.05,591.0
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,671.13,561.33
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,616.38,517.84
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,560.72,471.73
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,478.4,402.87
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,397.96,330.68
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,275.48,199.82
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,115.26,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,13.65,3.95
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,28.14,19.71
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,33.37,25.09
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,38.57,30.11
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,41.8,33.11
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,45.02,35.94
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,46.88,37.5
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,55.25,44.94
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,57.13,46.31
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,86.48,49.38
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,144.44,78.84
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,203.2,122.83
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,261.22,172.83
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,319.07,225.2
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,375.42,277.26
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,430.74,327.86
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,482.82,374.39
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,532.23,417.33
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,578.61,456.93
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,622.66,493.55
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,662.77,525.49
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,700.11,554.47
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,731.81,579.29
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,760.16,601.12
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,783.68,618.64
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,803.59,632.53
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,816.18,641.7
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,824.92,648.33
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,825.09,649.06
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,821.47,647.35
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,810.93,639.83
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,803.34,634.53
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,780.17,618.6
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,753.82,600.42
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,715.37,574.65
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,674.62,546.42
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,618.4,504.86
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,561.28,460.69
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,484.83,400.11
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,405.54,332.05
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,277.01,204.41
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,115.61,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,9.1,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,18.8,8.13
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,29.12,20.57
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,34.99,26.55
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,40.75,32.13
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,49.2,39.93
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,53.74,43.93
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,56.0,45.73
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,58.26,47.46
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,60.0,48.69
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,89.88,52.65
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,145.02,81.51
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,201.41,123.82
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,263.4,176.93
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,319.15,227.2
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,372.83,276.71
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,425.69,325.03
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,475.69,369.47
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,523.94,411.29
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,568.93,450.17
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,611.74,486.37
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,649.71,518.04
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,684.88,546.91
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,715.33,571.69
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,742.6,593.69
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,764.13,609.99
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,782.15,622.49
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,793.73,632.38
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,801.65,639.78
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,803.99,642.36
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,796.96,638.25
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,784.93,630.12
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,769.43,619.53
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,741.95,600.33
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,716.34,582.45
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,675.91,553.46
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,633.56,522.15
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,569.14,472.3
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,504.6,419.62
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,419.12,349.16
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,336.4,277.14
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,194.11,144.95
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,10.01,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,18.77,8.46
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,30.84,21.93
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,36.39,27.57
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,41.89,32.87
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,44.96,35.68
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,48.03,38.33
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,49.75,39.74
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,51.49,41.12
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,59.11,47.76
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,91.42,51.58
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,149.12,82.28
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,207.64,126.9
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,265.16,177.2
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,322.73,230.16
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,379.22,283.4
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,434.75,335.41
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,487.02,383.93
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,537.39,429.81
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,584.03,471.58
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,628.27,510.43
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,669.04,544.65
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,706.92,575.76
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,739.01,602.66
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,767.68,626.46
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,791.27,644.91
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,811.18,660.19
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,825.14,671.03
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,835.25,679.08
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,836.55,680.61
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,834.02,679.43
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,825.06,674.31
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,812.51,666.54
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,791.07,651.01
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,773.18,638.17
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,736.46,610.75
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,697.33,581.27
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,644.48,539.52
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,590.57,495.12
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,510.93,429.37
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,433.02,359.95
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,310.62,239.57
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,160.68,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,11.82,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,22.81,12.2
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,34.36,25.5
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,40.38,31.66
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,46.3,37.42
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,48.32,39.26
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,55.28,45.5
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,57.48,47.24
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,59.68,48.91
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,59.89,48.76
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,93.06,53.01
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,149.72,84.06
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,213.95,133.65
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,270.23,182.23
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,326.64,233.06
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,381.59,283.56
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,435.63,332.7
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,486.51,378.37
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,535.33,421.21
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,580.99,460.95
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,624.38,497.98
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,663.92,530.45
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,700.76,560.14
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,731.65,585.42
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,759.23,607.82
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,782.24,624.78
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,801.72,638.29
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,814.59,647.68
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,823.72,654.43
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,824.74,655.69
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,822.0,654.4
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,817.86,651.31
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,803.88,641.39
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,781.95,625.92
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,756.83,608.02
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,718.93,581.76
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,678.71,552.98
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,623.92,512.08
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,568.15,468.53
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,493.53,408.64
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,415.85,341.67
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,293.69,226.73
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,134.47,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,21.27,11.2
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,29.73,21.04
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,34.43,25.78
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,39.12,30.24
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,41.9,32.75
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,44.68,35.13
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,52.46,42.11
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,55.19,44.45
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,56.69,45.56
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,93.55,51.22
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,161.49,100.94
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,220.05,156.23
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,260.97,189.63
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,306.56,228.66
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,364.51,275.44
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,436.59,335.8
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,489.08,383.16
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,539.2,427.26
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,585.32,467.83
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,629.08,505.6
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,669.16,538.88
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,706.48,569.29
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,739.09,596.4
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,768.38,620.6
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,791.99,638.0
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,811.99,652.59
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,826.21,665.05
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,836.61,674.87
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,840.73,679.15
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,840.99,680.75
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,832.58,675.0
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,820.51,666.65
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,800.74,652.8
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,777.68,636.43
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,743.17,611.59
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,706.37,584.55
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,663.01,551.93
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,611.79,511.3
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,536.62,449.98
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,463.04,385.18
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,344.78,271.36
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,218.97,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,11.82,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,20.28,10.75
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,28.68,20.08
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,32.99,24.42
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,37.31,28.5
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,40.17,31.07
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,43.01,33.5
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,50.65,40.16
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,53.04,42.0
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,54.9,43.34
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,94.15,49.93
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,151.55,81.78
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,209.66,126.19
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,267.35,176.1
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,324.65,227.71
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,380.43,278.16
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,435.16,326.92
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,487.1,372.46
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,536.39,414.53
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,581.68,453.03
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,624.6,488.78
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,663.8,520.93
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,700.15,550.29
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,731.35,575.16
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,759.26,597.26
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,781.83,613.07
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,800.81,626.15
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,813.91,635.89
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,823.27,643.1
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,824.05,644.55
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,821.09,643.53
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,811.01,637.32
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,797.42,628.59
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,783.37,618.57
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,759.43,601.25
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,723.03,576.45
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,684.32,549.23
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,632.43,511.3
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,579.5,470.82
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,501.43,410.37
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,425.03,346.23
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,317.12,246.61
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,192.02,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,12.73,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,20.26,11.04
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,31.36,22.55
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,36.87,28.05
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,42.31,33.23
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,45.33,35.95
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,48.35,38.51
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,50.02,39.76
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,51.7,40.97
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,60.57,48.56
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,101.33,55.96
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,157.83,88.1
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,215.23,132.19
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,272.23,180.95
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,329.14,231.19
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,384.32,280.45
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,438.61,328.06
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,489.41,371.89
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,538.49,413.09
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,584.6,450.84
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,628.4,485.78
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,667.92,516.66
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,704.57,544.7
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,736.21,569.17
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,764.57,590.89
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,787.4,606.2
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,806.64,619.03
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,819.26,628.55
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,828.11,635.63
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,831.05,639.09
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,830.26,640.16
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,820.53,635.08
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,807.24,627.63
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,792.36,617.9
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,767.6,601.07
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,731.78,579.4
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,693.6,555.23
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,639.46,516.89
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,584.34,475.97
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,506.55,415.93
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,438.01,357.79
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,321.52,252.29
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,196.39,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,79.27,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,12.73,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,22.06,12.44
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,31.33,22.04
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,36.4,26.98
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,41.44,31.61
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,44.52,34.31
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,47.58,36.85
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,49.3,38.2
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,51.01,39.51
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,59.69,46.8
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,103.21,54.92
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,161.22,88.22
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,220.1,133.29
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,277.83,182.39
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,335.42,233.01
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,391.07,282.52
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,445.72,330.38
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,497.24,374.72
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,546.28,415.76
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,592.27,454.02
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,635.92,489.55
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,675.25,521.05
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,711.67,549.73
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,742.73,573.76
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,770.45,594.95
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,792.75,609.76
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,811.41,622.11
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,823.31,631.85
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,831.42,639.09
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,832.42,640.47
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,829.7,639.42
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,819.65,633.36
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,812.96,629.72
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,789.45,613.09
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,762.82,594.23
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,725.37,569.84
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,685.59,543.09
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,629.15,503.2
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,577.79,465.35
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,499.36,405.19
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,423.2,342.09
2016,2,11,17,45,370.0,31.0,1.85,15.0,76.0,307.39,240.25
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,184.07,21.08
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,72.76,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
