Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.88,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.75,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.63,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.51,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,68.67,55.48
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,121.49,101.39
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,92.94,76.19
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,59.24,46.56
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,88.03,68.1
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,115.41,90.25
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,109.7,85.12
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,103.51,79.69
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,135.61,105.21
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,167.97,130.52
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,233.62,181.38
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,307.2,237.66
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,297.2,229.42
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,284.38,219.15
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,321.77,247.62
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,361.66,277.5
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,394.1,301.24
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,433.52,329.85
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,380.6,290.31
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,328.49,251.15
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,326.08,249.93
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,323.38,248.27
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,438.04,337.05
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,558.67,426.83
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,576.08,440.51
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,591.99,454.09
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,576.92,444.92
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,559.84,434.52
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,497.65,389.61
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,419.97,332.26
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,552.17,438.25
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,652.15,515.83
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,597.07,476.4
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,541.2,435.95
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,463.14,376.26
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,386.18,314.32
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,286.69,230.31
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,193.89,139.12
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,68.62,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,12.73,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,22.03,10.79
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,30.87,21.36
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,38.38,28.65
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,43.35,33.35
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,48.2,37.73
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,48.64,38.01
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,63.67,51.2
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,67.23,54.18
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,70.8,57.14
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,78.27,60.48
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,85.54,66.24
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,152.89,120.68
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,223.09,176.75
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,173.84,137.23
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,116.71,90.96
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,224.26,177.41
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,338.45,268.3
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,397.72,315.51
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,469.32,373.26
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,563.89,452.35
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,673.28,544.48
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,647.1,522.7
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,592.19,476.87
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,609.55,492.6
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,625.45,507.04
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,619.09,502.36
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,609.88,495.37
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,642.85,525.39
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,687.63,564.58
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,594.83,489.52
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,498.04,410.02
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,398.56,329.21
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,282.68,232.96
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,189.63,155.62
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,112.58,90.33
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,100.11,80.21
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,87.58,69.89
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,74.47,58.91
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,61.28,47.68
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,290.52,252.17
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,463.88,400.03
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,362.43,307.09
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,267.85,206.04
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,103.49,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,10.91,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,21.42,11.4
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,28.66,20.12
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,35.76,27.03
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,39.39,30.57
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,43.02,33.91
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,44.85,35.41
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,52.98,42.54
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,55.28,44.38
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,57.47,46.1
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,80.74,46.46
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,140.86,74.83
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,202.21,120.23
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,264.15,173.67
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,324.29,228.65
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,384.34,284.1
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,443.31,338.65
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,501.05,391.01
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,556.6,439.43
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,609.71,484.3
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,658.96,525.8
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,705.69,564.29
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,747.49,597.25
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,786.26,627.15
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,819.98,651.97
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,850.15,673.83
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,875.74,690.99
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,897.52,705.35
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,912.58,716.29
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,923.61,724.49
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,927.79,728.33
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,927.89,729.48
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,921.2,725.21
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,910.64,718.34
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,891.32,705.71
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,868.48,690.87
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,836.28,669.41
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,801.38,645.35
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,753.41,609.77
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,704.1,571.87
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,642.16,525.38
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,573.85,470.77
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,471.63,385.45
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,375.16,285.33
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,158.01,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,11.82,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,23.3,13.23
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,30.42,21.46
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,37.42,28.13
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,41.39,31.92
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,45.34,35.49
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,47.84,37.55
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,50.29,39.48
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,58.64,46.66
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,60.74,48.24
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,88.29,50.57
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,148.46,79.99
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,208.56,123.71
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,269.22,174.41
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,328.86,226.83
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,388.03,278.94
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,445.1,329.09
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,501.01,377.09
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,554.07,420.96
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,605.15,461.93
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,652.14,499.39
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,696.61,534.04
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,737.04,565.27
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,774.38,593.73
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,806.67,617.13
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,835.51,637.61
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,857.85,654.06
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,876.39,668.07
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,889.61,678.25
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,898.95,685.98
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,898.03,687.22
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,893.24,686.03
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,882.69,682.28
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,868.52,676.08
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,853.18,668.11
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,826.96,652.25
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,790.18,629.84
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,750.91,605.02
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,696.48,566.76
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,640.89,526.18
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,572.25,474.29
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,499.84,416.07
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,395.13,326.68
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,297.54,230.25
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,117.25,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,12.73,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,22.94,13.6
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,30.66,22.18
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,38.16,29.46
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,42.37,33.44
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,50.89,41.16
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,53.51,43.31
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,56.1,45.36
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,57.76,46.6
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,59.38,47.79
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,88.55,50.88
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,154.8,88.0
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,213.35,131.86
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,272.67,182.4
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,330.93,234.28
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,388.97,285.84
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,444.63,334.85
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,499.24,381.4
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,551.33,423.7
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,601.62,462.77
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,648.16,497.81
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,692.33,529.75
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,732.04,557.35
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,768.87,581.95
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,800.86,604.12
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,829.52,623.33
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,852.69,638.54
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,872.23,651.47
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,884.69,661.09
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,893.31,668.44
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,895.46,672.5
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,893.77,674.21
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,884.11,671.25
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,870.84,666.02
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,856.09,659.24
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,830.39,644.74
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,794.26,621.13
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,755.61,595.38
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,702.72,559.17
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,648.59,520.81
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,580.51,471.72
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,508.67,416.35
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,404.54,330.64
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,307.27,238.14
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,121.77,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,14.1,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,25.5,15.71
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,34.82,25.45
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,43.8,33.94
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,48.91,38.65
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,53.87,43.01
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,56.96,45.52
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,59.95,47.85
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,102.6,85.04
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,154.45,129.37
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,125.1,87.04
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,156.77,89.98
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,213.05,132.14
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,270.45,180.65
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,326.96,230.61
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,383.51,280.7
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,437.89,328.89
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,494.34,377.52
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,544.5,419.45
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,593.08,458.92
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,637.59,495.17
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,679.87,528.93
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,718.13,558.13
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,753.64,584.72
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,783.52,607.61
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,810.21,626.88
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,830.89,641.94
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,854.29,659.08
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,866.23,667.98
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,874.45,674.48
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,873.9,675.23
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,869.61,673.57
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,858.85,668.31
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,844.57,660.68
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,819.43,644.29
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,796.35,629.43
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,757.54,602.76
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,716.58,574.12
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,660.51,533.41
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,603.66,490.93
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,527.61,433.2
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,452.94,372.88
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,348.41,284.49
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,252.19,195.03
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,122.03,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,14.64,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,28.92,18.51
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,40.02,29.6
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,50.8,39.59
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,44.72,34.36
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,49.45,38.53
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,41.02,30.83
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,32.62,23.2
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,81.8,66.05
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,125.72,103.55
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,127.16,99.57
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,128.45,100.14
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,145.66,113.71
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,163.34,127.58
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,177.91,138.67
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,192.9,150.07
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,215.4,167.32
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,238.61,185.03
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,232.34,179.65
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,225.4,173.81
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,336.86,260.77
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,459.94,354.72
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,502.16,386.34
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,552.41,423.81
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,525.13,402.79
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,499.15,382.67
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,673.07,518.44
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,839.66,642.13
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,849.68,648.23
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,856.06,652.92
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,852.46,650.79
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,850.1,649.74
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,707.64,547.54
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,556.1,433.17
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,668.45,522.52
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,766.0,595.81
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,725.41,568.23
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,682.79,539.55
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,625.86,498.71
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,568.16,456.13
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,490.31,397.4
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,413.76,336.61
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,314.69,254.03
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,222.91,171.11
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,109.45,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,17.05,0.0
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,33.27,22.39
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,45.83,34.5
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,58.6,46.2
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,67.07,53.81
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,75.24,60.88
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,73.29,58.93
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,79.38,63.92
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,90.24,72.93
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,100.99,81.72
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,149.93,116.28
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,205.94,158.3
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,227.07,173.85
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,248.61,190.11
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,256.91,196.74
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,263.12,201.59
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,345.09,262.01
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,447.5,338.66
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,454.45,344.77
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,453.84,344.43
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,473.91,360.04
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,493.37,374.95
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,426.99,325.51
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,346.63,264.49
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,471.22,360.91
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,607.02,462.37
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,722.04,550.51
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,833.7,633.73
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,666.91,510.88
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,465.76,357.28
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,651.66,502.86
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,819.45,628.86
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,802.84,617.38
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,783.03,605.01
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,753.75,585.87
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,716.57,560.9
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,672.56,530.23
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,627.27,498.05
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,570.87,456.99
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,514.34,414.63
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,436.67,354.67
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,361.64,294.27
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,261.68,211.16
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,179.28,138.13
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,87.54,4.35
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,9.67,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,19.37,10.67
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,35.51,25.3
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,51.01,39.22
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,67.08,53.4
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,82.96,67.13
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,106.68,87.33
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,131.58,108.15
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,115.76,94.1
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,102.62,82.46
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,122.16,74.24
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,172.03,98.92
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,227.8,141.47
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,284.9,189.42
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,339.89,236.72
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,400.9,288.52
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,455.5,335.73
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,509.38,381.43
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,560.24,423.43
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,610.15,463.82
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,656.57,501.4
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,700.8,536.71
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,741.32,569.12
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,779.34,599.15
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,810.89,623.26
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,839.13,645.16
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,862.99,663.03
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,883.3,678.54
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,896.7,690.2
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,906.29,699.38
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,904.83,699.52
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,899.57,697.18
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,889.92,692.98
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,884.77,692.22
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,863.01,678.14
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,837.99,661.77
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,801.35,636.86
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,762.22,609.8
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,711.48,573.61
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,659.35,535.32
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,592.27,484.24
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,521.4,427.86
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,422.49,344.78
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,329.62,259.63
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,163.77,33.72
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,13.16,0.17
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,26.66,17.6
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,34.18,25.02
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,41.45,31.82
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,45.48,35.53
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,49.4,38.97
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,58.17,46.55
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,62.03,49.61
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,63.36,50.5
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,64.67,51.36
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,114.46,63.93
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,172.74,100.27
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,229.92,145.21
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,288.07,195.11
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,345.66,246.16
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,402.43,296.08
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,456.31,342.65
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,511.83,389.1
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,559.62,428.47
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,607.61,466.66
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,651.83,501.2
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,693.87,533.29
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,729.12,559.77
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,760.82,583.3
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,789.35,604.92
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,814.75,623.64
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,829.39,634.61
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,844.28,645.98
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,852.82,652.71
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,857.81,657.15
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,703.42,544.22
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,522.17,405.84
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,507.18,396.42
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,490.78,385.31
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,289.11,229.3
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,74.37,55.14
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,389.63,316.61
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,654.83,524.1
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,596.65,480.04
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,538.55,436.38
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,461.98,377.33
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,387.97,317.69
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,292.78,237.64
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,190.88,149.12
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,94.2,26.33
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
