Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,965.5,95.5,5.45,26.0,839.5,954.93,718.13
2016,3,13,14,30,958.0,94.0,5.3,26.0,811.0,962.49,723.32
2016,3,13,14,45,945.5,93.5,5.15,26.0,774.5,962.73,723.65
2016,3,13,15,0,933.0,93.0,5.0,26.0,738.0,959.08,721.51
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,948.56,714.38
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,934.37,705.72
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,910.85,689.75
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,892.84,677.64
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,856.91,655.27
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,818.39,630.74
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,765.43,594.14
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,711.15,555.67
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,646.19,511.1
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,577.46,461.2
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,479.64,385.88
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,386.97,308.88
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,244.96,175.82
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,70.42,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,8.19,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,14.64,0.0
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,24.44,15.13
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,33.89,24.09
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,38.61,28.5
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,47.27,36.15
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,50.37,38.78
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,53.41,41.25
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,55.46,42.7
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,57.44,44.06
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,58.18,44.33
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,104.29,57.05
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,163.95,88.91
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,225.05,133.72
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,285.72,183.99
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,346.85,236.47
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,406.47,287.9
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,465.6,338.12
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,522.89,386.07
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,578.96,431.78
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,631.51,472.73
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,682.09,510.97
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,728.33,546.15
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,771.99,578.74
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,811.63,606.07
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,848.17,630.05
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,879.23,651.22
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,906.8,670.06
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,927.83,684.57
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,945.03,696.67
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,956.97,706.08
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,965.0,713.38
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,961.71,712.09
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,954.58,708.47
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,943.17,702.25
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,937.07,699.69
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,912.92,683.86
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,885.5,665.95
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,848.46,643.3
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,808.88,618.5
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,756.28,583.08
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,707.93,549.83
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,636.53,501.09
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,566.1,450.43
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,469.88,376.74
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,378.43,301.03
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,208.98,150.82
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,12.73,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,8.64,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,16.61,2.02
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,33.85,23.11
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,51.06,38.97
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,68.77,54.9
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,85.98,70.03
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,103.78,85.29
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,120.95,99.67
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,134.7,110.63
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,147.96,120.95
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,101.05,80.63
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,110.51,62.27
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,165.57,92.24
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,223.28,134.52
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,281.98,183.0
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,347.53,238.01
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,404.78,286.54
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,461.98,333.99
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,517.18,378.75
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,571.3,421.29
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,594.99,439.41
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,604.17,445.02
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,676.77,500.13
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,754.76,558.61
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,792.42,584.81
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,827.27,607.55
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,821.99,602.6
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,796.2,582.49
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,866.94,635.26
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,921.28,671.93
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,855.09,628.98
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,762.97,563.85
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,804.53,596.15
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,849.0,629.15
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,805.15,599.89
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,753.67,565.67
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,657.59,497.02
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,546.8,416.73
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,555.94,428.12
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,578.22,447.78
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,532.26,415.16
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,485.81,381.84
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,430.61,342.22
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,375.47,300.75
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,306.25,245.71
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,239.51,189.79
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,129.15,92.39
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,9.55,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,17.19,4.2
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,33.11,22.83
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,48.56,37.17
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,58.53,46.35
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,69.64,56.22
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,90.65,74.5
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,107.29,88.6
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,112.99,92.87
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,110.32,89.89
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,124.62,101.56
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,164.19,116.56
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,180.96,114.56
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,226.57,140.79
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,284.0,189.42
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,342.13,239.89
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,404.32,293.18
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,459.94,340.31
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,512.98,384.68
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,564.91,426.77
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,613.46,464.0
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,659.71,498.06
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,702.65,529.79
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,743.31,558.93
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,777.88,581.98
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,814.78,605.18
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,843.59,623.72
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,869.2,640.07
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,843.96,620.6
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,802.73,588.49
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,810.11,596.47
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,814.68,602.24
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,739.67,550.19
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,648.48,486.34
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,751.1,564.02
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,841.39,629.7
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,681.78,517.77
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,516.14,397.09
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,589.64,457.23
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,673.69,521.9
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,605.29,472.95
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,537.81,424.45
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,448.78,358.16
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,377.55,302.82
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,283.66,227.23
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,194.98,153.28
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,103.86,73.98
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,12.71,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.73,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,5.26,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,14.06,6.37
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,22.88,14.41
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,33.05,23.51
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,43.24,32.48
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,50.33,38.66
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,57.44,44.73
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,54.34,41.78
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,51.25,38.86
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,57.04,43.69
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,62.84,46.2
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,115.42,88.34
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,165.74,127.61
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,176.47,135.57
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,187.41,143.8
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,237.52,181.71
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,281.85,214.57
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,277.26,210.94
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,275.2,209.35
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,282.26,214.2
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,289.27,218.97
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,358.24,270.5
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,432.75,324.88
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,361.04,272.0
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,279.16,211.07
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,477.83,361.82
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,685.94,509.52
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,666.32,493.04
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,643.51,476.33
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,597.98,444.77
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,561.88,419.41
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,554.59,415.75
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,546.04,411.03
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,605.83,457.14
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,647.12,489.8
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,737.78,558.56
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,812.42,612.55
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,771.86,586.19
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,729.29,559.18
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,672.67,521.03
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,615.26,481.37
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,536.65,425.93
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,466.53,373.71
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,375.49,301.47
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,290.07,230.35
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,156.47,115.35
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,12.28,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,21.81,9.54
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,36.6,25.68
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,51.53,39.41
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,64.71,51.22
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,84.99,68.86
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,81.51,65.75
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,82.23,66.18
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,77.16,61.45
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,100.08,80.67
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,110.79,89.41
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,121.88,94.03
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,102.87,78.28
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,82.49,61.54
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,87.28,65.25
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,92.05,68.91
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,103.72,77.92
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,115.45,86.87
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,135.7,102.41
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,156.33,118.05
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,194.11,146.63
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,232.6,175.15
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,372.34,278.84
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,521.34,383.05
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,448.66,328.37
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,362.07,265.1
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,264.89,196.42
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,159.82,118.76
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,405.57,304.87
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,662.55,482.94
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,791.26,573.55
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,908.72,653.1
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,772.85,562.8
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,619.07,455.49
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,652.67,484.42
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,699.21,520.1
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,563.9,425.37
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,429.17,328.03
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,251.94,196.01
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,89.17,66.8
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,77.01,57.5
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,64.81,47.77
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,52.56,38.01
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,40.58,28.23
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,29.96,19.3
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,19.35,10.27
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,10.98,2.85
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,13.19,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.69,11.69
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,37.4,27.67
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,51.59,41.27
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,59.23,48.54
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,68.57,57.06
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,72.75,60.65
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,76.75,63.96
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,77.46,64.24
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,78.19,64.53
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,79.1,64.96
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,130.98,79.21
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,185.41,114.88
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,249.07,166.75
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,305.7,217.0
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,363.34,269.23
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,419.37,319.94
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,475.84,370.07
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,530.16,418.03
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,583.63,464.11
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,634.53,506.24
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,683.03,545.41
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,727.24,581.24
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,769.21,614.64
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,807.21,643.05
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,842.62,667.72
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,872.29,689.52
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,898.73,708.98
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,920.6,725.16
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,938.99,738.92
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,949.61,746.92
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,956.5,752.39
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,958.65,755.2
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,956.98,755.46
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,955.46,756.94
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,941.09,749.21
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,919.26,735.03
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,894.05,718.45
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,857.21,693.97
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,817.84,667.33
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,767.44,630.79
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,721.32,596.82
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,650.94,543.77
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,581.39,489.19
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,486.71,410.57
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,396.55,331.27
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,265.26,209.82
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,125.19,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,11.82,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,21.21,11.35
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,30.23,21.55
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,38.93,29.99
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,44.2,34.95
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,49.28,39.51
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,52.13,41.95
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,60.29,49.1
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,62.73,50.91
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,65.05,52.57
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,67.45,54.38
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,124.98,69.34
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,184.49,109.15
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,253.09,165.28
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,312.31,218.0
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,371.94,272.16
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,430.68,324.71
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,488.92,375.57
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,544.73,423.84
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,599.35,469.84
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,650.62,511.3
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,700.06,550.2
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,746.14,586.46
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,789.82,620.19
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,828.08,647.18
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,863.37,671.41
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,894.38,693.49
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,922.03,713.21
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,943.92,729.38
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,962.12,743.15
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,973.89,752.17
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,981.79,758.71
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,982.85,761.13
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,980.02,761.07
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,969.3,756.26
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,954.93,749.06
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,942.62,742.06
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,917.75,726.14
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,881.79,702.56
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,843.21,677.24
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,794.07,642.65
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,743.24,606.06
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,674.22,555.01
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,611.99,507.04
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,520.99,433.61
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,434.13,359.31
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,300.86,238.43
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,159.99,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,11.82,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,21.15,11.88
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,29.35,20.96
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,37.29,28.68
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,44.9,35.79
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,49.0,39.44
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,51.63,41.59
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,54.19,43.59
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,55.8,44.69
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,57.35,45.7
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,73.08,59.34
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,132.94,73.02
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,193.79,114.17
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,255.85,165.22
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,317.5,219.68
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,379.41,275.01
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,439.65,328.32
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,499.24,379.66
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,556.6,428.44
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,612.61,474.72
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,665.61,516.45
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,716.58,555.34
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,763.54,590.21
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,807.88,621.96
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,847.47,648.44
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,883.92,672.58
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,915.37,694.5
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,943.29,714.08
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,965.39,730.2
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,983.66,743.9
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,995.62,752.76
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,1003.6,759.16
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,1001.38,759.27
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,995.27,757.0
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,983.96,752.43
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,968.93,745.47
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,945.75,731.92
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,928.48,722.59
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,891.67,699.72
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,852.2,674.77
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,800.32,639.04
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,746.92,601.42
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,682.57,555.18
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,613.7,503.31
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,519.55,428.9
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,429.73,353.42
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,296.63,234.6
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,156.85,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,14.1,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,25.49,15.55
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,35.64,26.14
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,45.38,35.34
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,49.5,39.17
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,53.56,42.7
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,56.17,44.78
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,58.69,46.67
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,66.48,53.16
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,68.25,54.28
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,77.8,52.23
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,134.53,74.51
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,192.84,114.61
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,252.64,163.84
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,318.81,221.56
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,377.97,274.43
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,435.28,325.43
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,492.14,374.93
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,546.75,422.12
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,600.18,467.18
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,650.1,507.54
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,697.88,545.15
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,742.26,580.32
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,784.23,613.03
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,821.61,639.31
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,856.08,662.86
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,885.47,683.76
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,911.52,702.27
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,931.54,715.34
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,947.93,725.9
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,957.81,733.17
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,963.92,737.97
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,965.26,739.86
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,962.75,739.26
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,950.95,733.47
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,945.04,732.06
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,920.21,716.09
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,892.2,697.96
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,854.21,673.35
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,813.78,646.69
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,765.14,612.23
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,710.81,572.81
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,640.16,521.62
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,570.43,468.89
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,472.06,389.73
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,378.49,309.83
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,253.78,198.86
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,120.79,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,43.45,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,16.37,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,28.81,17.99
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,41.36,30.39
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,54.23,42.29
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,59.62,47.24
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,71.54,57.67
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,94.21,77.26
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,116.37,96.06
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,115.56,94.63
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,114.25,92.8
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,125.78,97.51
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,137.84,106.72
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,185.38,142.91
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,242.31,186.03
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,271.58,196.32
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,368.92,266.11
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,424.15,314.03
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,479.68,361.17
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,535.72,407.26
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,587.38,448.69
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,636.39,486.91
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,684.09,523.0
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,727.55,556.0
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,768.8,586.64
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,805.77,611.46
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,840.12,633.46
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,869.01,652.71
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,894.71,669.67
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,915.2,683.37
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,932.22,694.76
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,942.12,701.58
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,948.35,706.25
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,954.58,711.11
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,948.13,707.56
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,935.54,700.11
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,919.44,690.46
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,895.03,675.24
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,867.5,657.97
