Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,834.68,637.48
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,794.77,611.79
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,743.95,578.13
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,691.97,542.83
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,621.79,493.39
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,552.51,442.53
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,458.47,369.91
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,368.76,295.99
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,211.87,163.44
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,28.99,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,11.68,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,23.42,14.36
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,30.63,21.82
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,37.62,28.52
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,45.24,35.56
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,49.31,39.18
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,51.5,40.98
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,53.64,42.68
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,54.54,43.22
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,64.24,51.57
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,82.88,51.48
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,142.41,78.24
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,202.12,121.06
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,263.49,173.05
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,325.02,228.69
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,386.74,285.02
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,446.86,339.37
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,506.42,391.93
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,563.71,441.96
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,619.64,489.55
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,672.19,532.22
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,722.53,571.92
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,769.4,609.09
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,813.7,642.51
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,853.28,669.95
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,889.74,694.91
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,921.71,717.58
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,950.18,737.71
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,972.77,752.19
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,991.53,763.98
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,1004.13,773.01
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,1012.74,779.41
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,1012.99,780.14
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,1009.31,778.34
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,999.39,773.51
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,985.69,766.21
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,964.86,752.51
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,940.63,736.54
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,905.35,712.56
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,876.18,693.48
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,827.23,658.97
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,776.61,622.7
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,709.63,574.36
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,642.79,524.04
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,549.75,450.79
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,467.87,382.22
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,335.58,266.8
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,199.59,41.33
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,78.22,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,12.93,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,26.0,16.89
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,33.51,24.57
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,40.77,31.51
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,45.15,35.5
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,49.37,39.15
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,56.86,45.58
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,59.52,47.57
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,61.55,48.98
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,63.46,50.25
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,84.69,50.67
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,142.94,78.12
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,210.77,127.69
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,270.75,177.39
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,329.7,229.12
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,388.93,281.35
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,447.04,331.32
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,504.35,379.07
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,559.08,423.21
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,612.53,464.76
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,662.29,502.41
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,709.83,537.24
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,753.81,570.07
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,795.34,600.5
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,831.38,624.39
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,864.31,646.11
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,892.95,666.18
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,918.25,684.12
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,936.7,698.05
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,951.49,709.73
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,961.03,717.68
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,966.85,723.34
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,975.03,730.81
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,970.07,729.6
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,958.28,725.04
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,942.93,718.2
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,919.05,704.19
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,891.97,687.98
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,853.73,663.57
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,818.54,641.13
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,767.08,605.92
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,714.44,569.17
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,644.06,519.01
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,574.51,467.38
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,482.03,395.06
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,393.67,321.47
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,270.44,214.52
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,140.93,40.02
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,51.68,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,17.1,0.0
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,33.38,23.08
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,46.13,35.43
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,59.18,47.53
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,65.42,53.12
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,73.18,59.79
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,99.41,82.58
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,133.34,111.58
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,135.02,112.35
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,143.97,119.36
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,151.3,119.26
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,159.26,124.94
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,172.34,134.68
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,185.71,144.63
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,266.17,201.57
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,374.79,281.22
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,419.59,315.25
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,480.12,361.74
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,533.52,404.1
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,601.21,457.32
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,650.19,494.34
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,697.48,529.14
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,740.81,561.58
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,781.98,591.92
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,818.11,616.88
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,851.45,638.65
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,879.17,657.81
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,903.66,674.88
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,922.5,688.26
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,937.83,699.46
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,849.25,637.88
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,731.88,551.98
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,760.94,575.7
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,775.32,588.5
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,808.85,615.16
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,844.87,642.39
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,750.11,575.86
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,662.65,512.88
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,493.53,388.0
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,312.74,248.13
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,280.02,224.22
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,247.1,199.03
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,211.45,171.31
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,175.47,142.47
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,134.18,107.84
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,92.52,72.16
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,55.12,39.42
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,13.21,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,6.82,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,17.53,1.6
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,33.32,22.77
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,46.07,34.83
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,58.36,46.07
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,54.29,42.57
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,54.78,42.89
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,87.49,71.44
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,118.33,97.94
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,95.68,77.83
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,69.93,55.19
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,117.47,91.44
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,163.27,128.11
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,214.08,162.89
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,296.29,223.04
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,320.63,234.99
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,391.27,288.19
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,446.05,336.41
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,501.58,384.39
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,554.76,429.26
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,607.12,472.25
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,657.76,512.08
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,706.1,549.13
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,749.19,582.3
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,790.04,613.15
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,828.41,639.15
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,864.32,662.8
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,892.88,682.68
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,918.17,700.32
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,940.25,714.34
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,958.86,725.99
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,968.63,733.11
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,974.64,737.85
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,976.6,740.41
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,974.78,740.59
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,962.87,734.67
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,957.06,733.2
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,935.47,720.2
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,910.57,705.02
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,874.07,681.46
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,835.04,656.39
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,785.26,622.07
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,733.92,585.96
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,671.98,541.81
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,605.67,492.44
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,517.11,423.1
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,432.41,353.02
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,307.06,244.65
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,180.45,77.49
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,67.72,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,14.82,2.51
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,30.0,20.72
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,38.14,28.73
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,45.98,36.07
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,50.46,40.1
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,54.78,43.78
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,57.28,45.8
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,59.67,47.65
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,67.51,54.16
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,69.13,55.15
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,100.38,58.7
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,156.99,89.07
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,215.15,132.76
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,274.6,182.87
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,339.88,239.32
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,398.23,290.12
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,454.71,338.49
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,510.46,384.71
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,564.12,427.71
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,616.6,468.23
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,665.19,504.7
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,711.73,538.48
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,754.73,569.54
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,795.33,597.9
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,830.83,620.09
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,863.33,640.03
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,891.27,658.03
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,915.93,673.86
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,933.32,683.64
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,947.09,691.17
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,955.7,697.43
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,970.5,707.91
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,968.29,707.51
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,962.36,705.07
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,949.32,700.76
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,932.79,694.23
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,906.62,679.91
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,877.39,663.45
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,843.83,644.16
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,802.47,619.13
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,749.28,584.35
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,695.08,547.88
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,624.71,498.69
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,555.15,448.01
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,463.03,376.91
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,374.87,304.48
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,258.6,205.06
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,142.19,67.17
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,50.15,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,17.61,5.36
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,34.8,24.42
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,47.11,36.01
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,58.97,46.85
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,65.18,52.29
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,72.33,58.3
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,59.19,46.52
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,65.45,51.7
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,79.35,63.39
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,92.67,74.42
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,138.97,108.17
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,185.2,144.32
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,160.48,124.22
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,132.04,101.4
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,119.18,90.75
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,105.83,79.76
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,106.82,80.26
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,107.8,80.76
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,100.96,75.24
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,94.05,69.68
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,100.26,74.4
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,106.52,79.13
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,124.36,92.96
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,142.48,106.92
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,155.62,116.93
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,168.97,127.07
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,177.16,133.46
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,185.46,139.98
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,171.99,129.39
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,158.27,118.66
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,128.26,95.48
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,98.13,72.02
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,115.13,85.5
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,132.52,99.26
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,127.63,95.84
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,122.74,92.45
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,128.51,97.3
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,134.73,102.55
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,97.08,73.01
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,61.02,44.26
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,53.45,38.28
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,45.9,32.24
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,38.36,26.24
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,30.83,20.12
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,23.32,13.83
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,15.82,7.46
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,9.66,2.14
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.77,1.82
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,15.38,7.78
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,21.99,13.73
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,29.51,20.39
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,37.03,26.97
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,41.03,30.38
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,45.03,33.74
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,47.71,35.84
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,50.39,37.92
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,43.76,30.5
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,37.14,24.95
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,44.26,30.63
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,51.39,36.26
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,47.87,33.31
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,44.34,30.38
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,111.44,84.03
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,177.1,135.53
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,170.24,129.97
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,163.11,124.3
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,174.01,132.55
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,185.1,140.9
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,204.18,155.69
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,223.59,170.69
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,246.88,188.28
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,270.66,206.11
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,270.98,206.37
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,271.23,206.64
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,404.14,308.33
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,548.12,414.61
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,482.17,365.68
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,426.44,324.26
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,517.6,394.94
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,594.32,453.78
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,537.97,412.11
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,480.51,369.63
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,398.85,308.81
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,334.06,259.57
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,531.81,419.13
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,710.01,556.86
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,654.26,516.24
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,605.84,481.71
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,549.58,441.21
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,493.24,398.88
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,461.08,372.84
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,422.66,339.2
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,304.33,239.29
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,187.07,103.74
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,69.18,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,18.73,7.96
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,37.03,26.42
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,48.13,36.84
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,58.85,46.59
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,62.19,49.45
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,63.28,50.13
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,65.33,51.55
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,67.3,52.84
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,69.84,54.59
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,65.8,50.71
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,108.31,58.57
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,165.86,91.73
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,231.12,140.9
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,290.2,189.87
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,350.17,241.62
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,410.45,293.27
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,469.24,342.74
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,527.79,390.57
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,583.56,435.73
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,638.0,478.62
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,688.98,516.84
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,737.81,552.39
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,783.03,585.45
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,825.69,614.41
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,864.19,638.85
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,899.74,661.07
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,929.73,680.78
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,956.26,698.21
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,977.29,712.07
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,994.57,723.6
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,1006.23,731.6
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,1014.01,737.27
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,1012.92,737.37
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,1008.0,735.23
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,996.9,730.34
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,982.13,723.22
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,959.95,710.27
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,934.51,695.28
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,907.78,679.7
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,869.08,655.84
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,819.08,624.25
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,767.58,590.89
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,700.27,547.21
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,638.84,505.64
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,547.12,437.74
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,459.52,368.88
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,334.96,265.05
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,213.13,126.27
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,80.73,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.19,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,22.67,11.73
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,37.81,27.4
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,48.15,37.2
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,58.13,46.35
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,67.39,54.57
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,74.03,60.26
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,77.04,62.71
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,79.88,64.97
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,79.53,64.28
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,110.19,90.48
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,62.86,46.89
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,12.36,4.68
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,34.51,23.05
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,56.73,41.26
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,173.62,135.55
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,287.16,225.19
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,372.51,288.2
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,520.07,403.57
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,552.75,431.97
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,572.55,448.09
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,509.89,399.86
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,427.42,334.0
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,376.83,294.35
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,319.2,248.84
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,343.14,267.12
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,365.39,283.89
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,211.2,163.91
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,62.28,44.89
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,215.41,167.93
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,374.93,292.47
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,365.45,285.81
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,355.51,279.15
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,438.69,346.45
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,540.6,426.9
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,494.89,392.75
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,430.59,344.18
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,560.78,451.51
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,650.57,526.36
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,689.79,561.37
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,711.78,583.0
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,642.82,531.83
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,582.76,485.69
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,547.97,459.99
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,510.9,431.16
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,431.22,364.7
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,354.82,298.26
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,246.57,201.91
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,126.33,78.9
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,45.45,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,19.76,10.33
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,30.28,21.49
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,35.94,27.04
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,41.45,32.18
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,48.85,38.8
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,52.31,41.68
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,54.34,43.19
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,56.3,44.58
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,57.35,45.05
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,67.86,53.74
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,119.88,65.28
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,179.39,102.02
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,239.43,149.33
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,300.45,201.61
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,361.15,255.42
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,421.96,308.93
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,480.82,359.29
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,539.0,407.56
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,594.69,453.27
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,648.93,496.59
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,700.26,535.62
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,749.52,572.05
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,794.6,605.26
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,837.07,634.33
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,875.18,659.29
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,910.2,682.01
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,940.21,702.25
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,966.73,720.19
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,987.83,735.01
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1005.17,747.49
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,1015.75,755.28
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,1022.39,760.68
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,1020.31,760.51
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1014.41,758.06
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1003.25,751.91
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,988.45,743.52
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,965.56,730.22
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,939.39,714.79
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,912.59,699.16
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,873.73,674.99
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,823.98,642.82
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,772.69,608.84
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,705.75,562.06
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,644.64,517.78
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,557.09,450.92
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,473.19,383.29
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,351.44,281.62
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,234.28,152.87
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,89.44,0.0
