Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,20.52,11.16
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,30.98,21.82
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,37.43,27.98
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,43.66,33.66
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,46.76,36.32
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,54.54,43.0
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,56.86,44.7
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,59.07,46.27
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,59.99,46.58
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,60.85,46.85
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,125.92,68.19
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,185.43,105.21
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,245.16,151.83
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,305.92,203.11
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,366.26,255.57
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,426.71,307.58
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,485.59,356.67
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,543.81,403.62
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,599.16,447.95
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,653.07,489.94
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,704.4,527.95
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,753.72,563.46
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,799.01,596.26
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,841.73,625.09
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,879.69,650.6
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,914.58,674.02
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,944.91,694.03
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,971.79,711.82
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,992.36,724.59
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,1009.14,735.05
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,1020.22,744.41
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,1027.41,751.5
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,1026.82,752.31
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,1022.34,750.85
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,1011.02,745.13
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,996.02,737.21
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,973.1,724.19
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,946.92,709.1
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,921.11,694.38
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,883.14,671.23
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,834.1,640.14
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,783.38,607.21
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,717.03,563.41
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,656.56,521.9
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,569.24,456.67
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,485.42,390.43
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,363.45,289.62
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,247.21,165.14
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,94.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,22.62,13.17
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,34.31,24.79
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,40.99,31.16
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,47.44,37.03
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,50.7,39.82
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,53.87,42.38
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,61.25,48.64
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,63.24,50.09
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,64.31,50.61
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,67.04,52.56
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,123.36,66.41
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,190.61,111.28
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,249.46,157.84
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,309.43,208.77
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,368.67,260.39
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,428.09,311.46
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,485.81,359.31
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,542.9,404.88
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,597.43,448.53
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,650.6,489.83
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,700.56,526.57
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,748.57,560.72
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,792.57,592.13
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,834.07,619.4
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,872.08,642.77
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,907.17,663.86
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,936.12,682.02
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,961.64,697.89
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,981.77,708.84
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,998.2,717.43
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,1008.47,723.01
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1014.91,726.22
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,1013.62,725.93
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,1008.51,723.49
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,997.27,718.79
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,982.46,712.01
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,958.66,698.2
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,941.34,688.76
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,904.73,668.01
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,865.59,645.49
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,816.14,614.37
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,765.12,581.56
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,703.96,543.31
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,638.53,499.97
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,551.41,436.88
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,467.8,372.56
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,348.17,275.36
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,235.18,159.77
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,88.74,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,22.98,13.6
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,33.34,23.77
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,39.25,29.38
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,44.98,34.55
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,48.38,37.44
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,56.67,44.48
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,58.47,45.71
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,60.22,46.84
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,61.42,47.49
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,67.87,52.61
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,134.32,72.93
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,193.32,111.24
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,252.7,158.41
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,313.0,209.74
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,372.69,261.48
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,432.48,312.67
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,490.11,361.1
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,547.02,407.54
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,601.92,451.85
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,655.44,493.94
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,705.82,531.82
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,754.19,567.27
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,798.42,599.65
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,840.11,628.3
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,877.1,653.84
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,911.03,677.46
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,939.98,697.1
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,965.48,714.48
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,985.66,728.79
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,1002.11,740.79
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,1012.31,748.38
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,1018.65,753.62
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,958.63,714.48
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,871.96,655.74
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,945.0,709.8
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,986.63,740.14
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,962.76,725.09
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,945.4,715.04
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,909.56,693.36
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,871.14,669.76
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,819.6,635.22
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,766.65,599.08
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,705.92,557.44
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,640.79,510.81
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,551.9,443.75
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,466.65,375.98
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,347.73,277.74
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,236.47,165.04
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,88.76,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,12.41,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,30.66,20.04
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,48.31,36.68
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,60.6,48.05
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,73.34,59.45
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,58.27,45.97
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,45.9,34.83
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,92.11,74.81
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,133.88,110.1
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,154.74,127.08
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,182.28,142.24
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,154.62,104.88
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,192.54,116.38
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,251.25,162.22
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,306.59,208.54
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,364.37,259.29
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,428.15,314.28
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,473.22,354.77
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,511.08,386.22
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,555.38,421.26
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,598.97,454.99
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,608.05,461.18
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,611.67,462.61
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,722.13,549.42
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,843.44,640.76
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,885.42,668.11
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,924.91,693.8
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,955.93,714.91
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,983.56,733.73
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,1007.73,750.23
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,1028.22,764.34
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,1039.64,772.09
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,1047.1,777.35
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,1040.68,773.49
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,1030.47,767.34
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,1018.13,761.07
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,1002.16,752.49
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,982.45,740.0
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,968.94,731.99
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,820.55,630.9
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,662.22,518.24
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,743.24,581.73
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,798.64,623.05
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,733.03,577.04
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,667.39,530.04
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,590.72,472.3
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,511.37,409.14
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,391.77,311.87
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,280.82,199.5
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,108.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,18.64,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,29.08,19.02
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,40.59,30.02
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,51.07,39.69
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,61.12,48.69
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,66.46,53.18
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,69.8,55.74
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,71.8,57.16
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,73.7,58.45
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,72.83,57.24
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,77.76,48.61
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,135.77,71.87
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,204.5,119.4
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,263.45,166.35
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,323.79,217.37
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,384.27,269.64
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,444.71,321.07
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,503.1,369.74
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,560.45,416.07
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,615.63,460.12
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,669.36,501.87
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,716.81,536.68
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,760.48,567.73
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,803.74,598.99
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,844.57,626.57
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,792.83,585.88
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,711.12,522.64
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,721.99,530.37
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,730.89,536.16
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,687.07,504.44
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,626.64,461.3
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,717.38,528.38
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,809.36,593.92
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,793.22,582.66
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,774.51,570.53
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,753.68,558.27
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,714.56,533.77
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,815.97,609.66
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,892.26,661.29
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,875.5,651.51
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,855.56,640.44
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,807.81,610.78
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,753.3,575.95
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,684.48,531.15
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,616.21,484.71
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,525.47,418.29
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,438.32,350.56
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,322.71,255.81
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,216.15,154.08
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,78.55,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.1,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,17.27,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,31.83,21.51
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,45.61,34.6
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,59.23,47.1
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,72.24,58.74
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,75.06,60.97
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,77.84,63.0
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,105.55,86.69
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,141.23,116.8
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,131.94,108.0
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,138.06,100.9
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,189.89,132.2
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,246.08,175.31
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,277.09,198.31
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,321.57,233.69
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,371.9,276.48
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,407.59,306.47
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,439.79,332.21
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,469.81,355.46
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,508.83,385.35
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,549.5,416.04
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,601.4,454.46
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,656.56,494.76
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,670.56,504.32
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,679.82,510.33
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,680.32,508.45
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,677.01,503.69
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,602.08,448.93
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,516.88,386.02
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,562.74,420.48
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,599.37,447.74
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,476.68,358.53
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,363.17,273.98
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,682.62,518.91
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,962.31,716.4
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,810.07,611.12
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,648.53,494.08
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,770.85,589.72
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,875.43,666.72
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,834.94,640.62
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,792.38,613.69
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,736.65,575.59
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,680.01,536.13
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,603.65,481.64
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,536.1,431.99
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,444.39,360.48
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,357.79,289.96
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,256.19,204.99
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,162.75,117.39
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,52.8,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,8.64,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,16.17,1.38
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,33.68,23.14
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,51.21,39.41
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,55.77,43.88
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,61.42,48.97
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,82.57,67.43
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,107.11,88.46
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,96.5,78.78
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,90.66,73.3
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,73.6,58.1
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,84.81,64.15
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,147.13,106.94
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,248.97,178.05
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,267.63,199.16
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,266.44,203.92
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,159.32,121.12
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,32.81,20.86
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,248.33,189.78
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,482.33,365.91
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,487.62,369.95
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,490.32,371.79
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,553.77,419.66
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,629.77,476.08
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,524.14,397.04
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,397.59,300.35
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,409.93,309.41
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,422.47,318.24
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,677.94,514.66
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,925.57,692.48
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,941.6,702.32
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,954.14,711.42
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,960.67,718.06
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,963.62,722.5
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,967.62,726.4
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,961.15,723.35
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,689.24,529.62
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,373.0,287.32
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,358.89,278.59
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,344.27,268.61
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,204.08,159.72
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,66.36,48.67
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,58.35,42.38
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,50.34,35.97
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,323.23,265.87
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,543.3,442.16
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,459.94,375.4
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,380.63,310.08
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,272.95,218.98
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,175.01,127.51
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,57.95,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.69,4.44
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,32.86,22.45
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,47.19,35.79
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,29.98,20.96
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,17.59,9.99
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,23.33,15.0
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,29.08,19.92
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,49.46,37.54
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,69.91,54.94
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,93.87,74.92
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,116.99,89.63
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,112.16,85.26
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,106.86,80.6
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,129.92,98.45
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,153.25,116.32
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,187.47,142.45
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,222.36,168.82
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,192.18,145.11
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,160.3,120.15
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,164.64,123.7
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,169.08,127.32
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,182.43,137.58
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,195.95,147.94
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,323.16,245.69
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,455.57,344.85
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,415.93,314.69
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,373.27,282.58
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,236.23,179.23
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,104.49,77.08
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,98.66,72.67
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,92.79,68.13
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,118.31,88.38
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,144.27,108.94
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,146.85,110.94
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,149.52,113.05
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,146.56,110.94
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,143.68,108.92
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,290.87,227.23
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,453.55,354.08
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,297.97,233.94
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,150.38,116.06
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,168.57,131.94
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,201.92,159.76
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,169.78,134.25
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,126.14,98.95
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,95.6,73.77
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,64.85,47.95
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,41.12,27.9
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,17.62,7.71
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,9.1,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,9.66,2.53
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,15.82,8.09
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,23.76,15.15
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,31.72,22.13
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,28.19,18.97
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,24.66,15.8
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,47.24,35.15
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,69.91,54.24
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,126.51,101.51
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,190.35,142.23
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,224.59,164.6
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,256.24,188.45
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,274.04,203.53
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,296.22,221.71
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,340.76,252.9
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,396.41,292.99
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,453.16,333.69
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,539.65,397.93
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,589.88,436.22
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,639.39,472.82
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,687.32,506.27
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,734.73,538.06
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,776.45,566.31
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,816.08,591.91
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,846.49,609.0
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,880.62,628.15
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,907.54,644.1
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,931.38,658.03
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,951.47,668.85
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,968.2,677.61
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,976.85,682.85
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,992.55,692.62
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,606.6,443.52
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,150.46,109.18
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,356.61,266.6
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,548.01,403.41
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,538.91,397.23
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,527.98,391.47
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,704.9,520.83
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,839.49,610.94
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,792.5,579.32
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,743.97,548.45
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,678.39,507.27
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,613.35,464.81
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,531.46,407.68
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,452.62,349.49
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,339.98,261.98
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,237.05,171.51
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,87.58,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,11.37,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,19.57,7.68
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,33.96,23.81
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,47.83,36.75
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,56.62,44.87
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,65.07,52.41
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,69.96,56.55
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,83.08,67.78
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,97.46,79.9
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,111.68,91.69
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,121.23,99.32
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,131.04,102.34
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,180.71,140.95
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,219.75,170.17
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,150.96,115.83
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,69.23,50.7
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,72.83,53.43
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,76.44,56.11
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,71.58,52.01
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,66.71,47.95
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,226.33,173.2
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,386.44,293.98
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,334.85,254.82
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,279.06,212.59
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,234.78,178.95
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,189.17,143.9
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,249.47,190.18
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,311.14,236.56
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,260.0,197.81
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,207.84,158.06
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,256.73,195.54
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,307.1,233.52
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,234.69,178.53
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,162.01,122.58
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,152.49,115.4
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,142.89,108.06
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,163.33,124.67
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,184.59,141.98
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,207.29,160.45
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,231.23,179.93
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,215.81,168.73
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,200.34,157.45
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,175.74,138.23
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,151.14,118.77
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,346.81,283.11
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,500.71,408.31
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,411.74,336.88
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,314.03,256.91
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,220.58,177.59
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,132.27,98.19
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,45.01,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
