Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.35,9.03
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,33.18,23.12
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,45.58,34.66
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,35.74,26.27
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,33.49,24.33
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,22.89,14.8
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,12.32,5.31
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,46.36,35.28
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,80.23,64.51
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,63.27,49.46
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,45.99,32.59
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,82.03,62.1
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,116.0,89.48
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,147.58,114.22
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,179.6,138.98
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,139.29,106.87
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,96.46,72.6
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,114.26,86.6
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,132.22,100.54
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,162.79,124.54
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,193.94,148.79
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,254.1,194.87
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,315.41,240.91
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,352.39,268.07
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,391.76,296.75
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,333.2,252.55
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,266.3,201.91
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,291.45,221.18
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,317.22,240.58
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,382.65,289.78
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,441.1,333.02
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,565.58,426.36
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,694.52,519.48
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,718.03,536.0
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,739.44,551.8
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,871.19,649.98
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,967.01,715.54
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,777.16,587.72
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,577.07,441.83
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,724.66,557.85
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,842.77,642.65
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,793.66,609.74
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,748.66,580.67
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,684.03,536.17
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,619.87,490.59
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,536.13,428.26
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,455.64,365.41
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,346.43,276.77
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,246.35,186.79
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,116.38,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,11.37,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,20.34,9.8
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,29.83,20.43
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,38.94,28.97
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,43.74,33.47
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,48.4,37.62
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,82.08,67.09
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,122.94,102.04
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,139.18,115.31
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,154.72,127.81
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,169.99,139.65
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,194.42,148.65
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,230.47,174.79
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,254.08,192.61
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,266.2,202.32
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,275.31,209.62
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,323.87,245.09
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,369.35,278.2
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,429.46,322.01
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,492.48,368.14
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,566.59,425.22
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,671.91,505.33
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,719.6,539.55
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,764.77,571.36
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,807.56,600.96
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,847.95,627.91
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,883.65,650.3
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,916.46,670.62
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,944.02,688.75
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,968.24,704.76
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,986.64,717.07
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,1001.39,727.19
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,1010.55,733.41
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,1015.97,737.42
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,1014.69,737.76
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,1009.71,735.94
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,997.69,731.19
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,982.22,724.35
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,967.97,717.03
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,940.38,700.92
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,904.22,680.42
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,865.61,657.98
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,815.49,626.15
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,763.97,592.6
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,704.57,552.94
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,640.54,508.31
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,556.4,446.51
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,475.49,383.86
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,364.59,293.41
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,262.83,201.64
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,127.53,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,23.45,12.69
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,36.57,26.3
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,49.24,37.99
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,57.17,45.24
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,71.26,57.65
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,96.46,79.43
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,121.01,100.17
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,136.44,112.71
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,156.59,129.03
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,176.68,144.73
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,204.58,156.34
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,232.61,175.59
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,261.36,196.51
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,295.1,218.66
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,340.0,250.57
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,375.15,272.76
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,453.78,331.07
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,507.85,374.97
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,561.71,417.53
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,613.01,457.86
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,663.07,496.29
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,709.62,530.24
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,753.95,561.8
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,794.85,590.0
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,833.47,615.14
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,867.99,637.39
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,899.78,657.75
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,926.47,676.06
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,949.96,692.39
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,967.34,704.84
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,981.22,715.19
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,989.12,721.46
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,993.41,725.58
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,990.61,725.24
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,995.01,729.88
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,981.81,724.12
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,965.2,716.33
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,939.41,701.37
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,910.66,684.43
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,873.17,662.15
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,839.11,642.02
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,787.07,607.57
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,733.99,571.8
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,668.65,527.2
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,603.81,481.35
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,518.25,416.69
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,435.98,351.34
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,329.6,264.21
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,230.2,176.15
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,111.51,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,24.15,13.45
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,41.99,30.71
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,59.28,46.45
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,42.46,31.92
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,27.3,18.53
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,37.48,27.41
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,47.68,36.15
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,43.71,32.47
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,39.74,28.83
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,60.17,46.18
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,80.66,60.42
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,102.54,77.76
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,124.27,94.74
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,112.67,85.06
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,100.6,75.11
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,123.72,93.04
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,147.13,111.04
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,148.44,111.69
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,149.77,112.4
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,119.72,88.88
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,88.82,64.6
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,114.74,84.74
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,140.99,104.95
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,132.01,97.9
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,122.77,90.68
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,202.33,152.3
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,283.54,214.27
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,262.04,197.94
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,240.01,181.31
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,321.54,243.65
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,399.16,302.14
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,343.99,261.37
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,274.27,209.12
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,251.5,192.07
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,228.42,174.61
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,254.58,195.93
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,299.09,231.42
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,303.99,236.15
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,309.05,241.15
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,256.88,201.07
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,190.01,148.65
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,167.41,131.04
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,144.81,113.18
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,121.66,94.8
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,98.48,76.05
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,226.14,185.1
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,348.77,284.48
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,239.86,192.91
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,152.36,115.6
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,73.61,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.18,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.14,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,15.38,7.58
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,24.65,15.87
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,36.59,26.47
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,48.56,36.97
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,61.0,47.61
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,72.99,57.68
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,103.51,83.55
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,132.82,108.02
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,162.57,132.28
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,205.09,156.75
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,233.97,178.04
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,262.58,200.03
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,202.42,154.21
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,130.41,98.57
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,136.8,103.45
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,143.39,108.44
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,173.5,131.57
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,204.13,154.87
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,269.5,204.8
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,331.73,251.63
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,337.25,255.53
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,342.61,259.45
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,459.67,347.87
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,584.43,439.46
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,573.57,430.69
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,560.11,420.53
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,551.0,414.75
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,529.97,400.36
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,382.18,291.28
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,221.65,168.85
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,175.19,133.2
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,128.52,96.73
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,133.31,100.75
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,138.2,104.84
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,78.22,57.49
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,20.34,10.92
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,38.49,25.76
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,56.65,40.64
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,44.64,31.05
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,32.66,21.38
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,19.39,10.47
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,40.58,30.14
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,77.04,61.66
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,85.99,68.96
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,94.87,76.12
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,147.63,120.15
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,188.02,144.99
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,208.34,159.95
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,229.02,175.59
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,228.93,175.37
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,235.99,180.7
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,248.66,190.2
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,261.41,199.72
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,293.44,223.36
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,335.71,254.41
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,379.23,286.72
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,425.63,320.94
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,347.55,263.0
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,262.56,198.96
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,303.13,230.24
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,347.73,264.07
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,366.27,277.87
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,385.36,292.18
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,379.31,287.73
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,372.67,282.97
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,471.28,357.77
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,587.43,442.94
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,574.41,433.28
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,560.1,423.46
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,334.26,256.97
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,119.43,89.84
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,122.37,92.84
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,125.42,95.69
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,126.74,96.99
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,128.25,98.5
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,66.84,49.31
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,8.81,1.68
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,93.66,72.59
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,195.04,155.48
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,152.76,121.28
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,124.87,98.6
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,96.56,75.16
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,68.04,51.11
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,45.91,32.35
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,22.92,12.68
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,11.44,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,13.94,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,27.3,16.82
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,43.65,32.28
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,57.68,45.16
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,62.92,49.95
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,75.37,60.76
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,88.66,72.03
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,101.84,82.97
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,125.55,102.86
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,148.72,122.01
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,171.12,139.98
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,185.03,143.0
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,177.61,136.7
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,153.26,117.51
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,153.3,117.06
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,153.19,116.5
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,128.42,96.94
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,102.52,76.43
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,129.0,97.0
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,155.85,117.56
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,157.25,118.5
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,158.68,119.54
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,202.58,152.98
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,247.15,186.32
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,388.95,292.46
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,541.0,401.49
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,549.16,406.46
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,556.53,411.81
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,483.42,359.56
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,412.69,308.29
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,387.36,290.39
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,360.84,271.27
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,290.99,220.29
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,233.93,177.92
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,353.28,269.91
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,466.73,354.47
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,287.46,220.68
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,105.66,79.01
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,204.64,158.3
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,304.69,236.29
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,231.27,179.94
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,176.43,137.32
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,330.55,264.13
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,465.49,371.31
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,410.85,329.29
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,357.55,288.32
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,351.87,284.76
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,356.09,286.78
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,249.24,199.3
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,163.04,125.0
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,79.88,18.52
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.75,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.5,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,7.46,0.87
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,11.42,4.46
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,15.82,8.4
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,20.24,12.28
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,34.38,24.62
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,48.57,36.78
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,67.0,52.48
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,96.84,77.68
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,96.05,76.51
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,141.49,87.11
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,190.39,117.59
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,241.95,156.7
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,292.68,198.13
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,345.71,242.23
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,399.39,287.16
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,458.52,335.07
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,509.82,376.17
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,560.89,415.94
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,609.48,452.84
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,657.29,488.17
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,704.46,521.73
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,748.91,552.75
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,788.74,579.35
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,826.44,603.21
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,858.97,624.08
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,888.77,643.14
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,913.9,659.8
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,935.95,674.54
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,952.0,684.99
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,975.57,700.37
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,982.27,705.13
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,985.39,708.0
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,794.35,582.97
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,566.94,421.57
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,515.56,387.68
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,444.92,337.8
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,483.91,369.2
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,502.85,385.57
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,508.41,392.96
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,528.92,411.13
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,638.52,497.03
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,724.91,560.75
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,661.04,516.32
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,597.66,472.19
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,514.78,410.64
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,435.0,348.3
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,330.09,263.76
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,238.68,184.84
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,119.23,39.3
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.75,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.5,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,7.02,0.46
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,10.54,3.63
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,14.06,6.8
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,17.59,9.92
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,13.64,6.37
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,9.68,2.84
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,24.69,15.91
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,39.75,28.85
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,38.88,27.91
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,38.02,25.62
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,54.91,39.2
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,71.84,52.59
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,201.31,150.47
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,339.84,251.14
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,381.32,279.42
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,437.24,319.83
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,483.3,353.14
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,531.66,387.26
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,588.21,429.28
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,660.7,482.21
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,705.77,513.86
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,751.89,545.72
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,791.79,572.56
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,829.54,597.09
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,863.28,618.59
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,894.44,638.43
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,920.14,656.09
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,942.75,671.95
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,958.86,683.87
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,971.55,693.84
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,978.32,699.51
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,992.66,710.17
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,989.63,710.7
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,983.06,709.28
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,968.52,702.95
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,950.67,694.65
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,924.55,679.7
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,895.54,662.91
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,862.83,644.84
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,822.73,621.51
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,771.45,588.87
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,719.22,554.89
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,655.16,511.68
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,591.63,467.37
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,509.78,407.31
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,430.98,346.21
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,326.96,262.05
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,236.46,183.91
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,118.81,46.62
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.35,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,24.92,15.55
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,32.47,22.92
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,39.75,29.63
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,43.77,33.27
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,47.64,36.62
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,54.97,42.88
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,57.64,44.95
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,58.94,45.71
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,60.17,46.38
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,67.35,52.12
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,132.57,71.88
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,188.81,108.26
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,246.69,153.99
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,304.73,203.21
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,363.4,253.68
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,421.39,303.59
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,479.31,352.36
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,534.92,397.46
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,589.63,440.42
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,642.27,481.45
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,693.49,520.38
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,741.36,554.96
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,787.26,586.99
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,829.45,615.19
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,869.21,641.56
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,904.27,665.01
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,936.38,686.5
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,963.55,704.01
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,987.35,719.33
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1005.78,731.65
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1020.57,741.78
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,1028.71,747.33
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,1033.08,750.65
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,1030.24,749.52
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,1023.71,746.24
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,1011.54,740.96
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,995.92,733.59
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,971.43,719.09
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,953.94,709.39
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,918.08,687.83
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,879.77,664.56
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,831.68,633.04
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,782.07,600.08
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,719.59,558.36
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,662.66,519.32
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,583.74,462.24
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,507.51,404.41
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,402.53,321.92
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,305.48,239.0
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,154.29,70.78
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
