Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.16,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.58,17.04
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,34.05,24.29
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,41.25,30.89
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,45.58,34.78
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,49.74,38.36
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,52.47,40.54
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,60.54,47.29
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,61.7,47.98
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,62.79,48.61
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,72.58,46.92
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,127.59,67.5
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,192.77,111.51
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,250.26,156.84
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,307.78,205.24
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,365.89,254.68
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,422.9,303.12
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,479.82,350.3
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,534.88,394.01
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,588.99,435.44
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,640.5,474.51
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,690.58,511.44
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,737.38,544.06
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,782.19,574.33
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,823.26,600.91
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,861.93,625.72
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,896.44,648.28
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,928.05,668.97
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,954.74,686.57
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,978.15,702.2
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,995.79,714.93
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,1009.86,725.58
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,1018.34,732.88
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,1023.15,738.05
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,1020.76,739.36
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,1014.73,738.48
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,1001.67,733.58
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,985.22,726.59
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,970.63,719.52
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,942.51,703.48
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,905.5,681.55
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,866.12,657.84
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,814.78,624.61
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,767.83,593.94
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,704.72,551.72
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,641.93,508.3
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,557.18,445.85
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,475.62,383.02
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,372.57,299.79
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,277.02,217.61
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,138.28,69.33
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,13.21,0.84
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,26.33,16.87
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,45.64,34.48
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,64.63,51.59
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,83.09,67.9
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,97.55,80.34
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,95.87,78.5
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,89.14,72.25
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,128.2,105.49
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,155.02,127.79
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,162.48,127.26
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,159.91,124.48
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,161.15,124.83
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,161.91,124.88
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,201.83,155.56
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,242.67,186.52
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,246.03,188.88
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,248.95,190.97
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,330.15,252.24
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,424.78,322.35
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,492.92,373.35
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,573.0,432.96
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,575.58,433.42
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,575.44,431.84
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,544.22,408.52
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,504.98,379.13
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,469.8,353.39
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,431.61,325.17
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,383.99,290.15
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,324.27,245.74
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,438.41,332.23
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,560.93,421.89
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,654.81,492.47
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,765.34,573.04
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,870.74,652.07
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,962.82,717.42
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,947.22,707.3
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,928.51,696.12
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,729.18,556.86
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,507.75,391.98
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,433.98,338.13
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,343.04,269.26
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,528.66,418.92
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,690.99,543.06
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,618.12,490.15
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,554.5,444.26
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,478.97,386.83
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,406.46,329.16
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,310.9,250.6
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,222.89,174.69
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,115.78,61.37
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,16.05,3.33
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,31.75,21.18
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,42.28,31.02
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,52.45,40.2
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,60.34,47.13
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,66.1,51.98
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,95.42,76.91
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,131.16,106.77
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,143.3,116.29
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,155.09,125.41
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,175.14,134.53
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,200.59,152.49
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,230.86,174.12
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,263.7,197.89
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,278.99,198.06
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,362.21,255.38
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,398.8,292.21
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,423.02,314.91
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,477.92,355.66
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,571.04,426.05
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,618.9,463.08
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,665.85,498.74
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,712.9,533.12
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,756.94,564.75
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,796.48,591.78
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,833.9,616.66
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,801.03,590.73
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,740.58,543.23
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,689.16,506.02
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,622.24,457.38
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,632.19,465.44
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,641.35,472.65
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,591.59,437.29
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,523.6,388.95
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,627.9,466.57
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,732.98,542.01
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,848.47,628.81
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,940.32,693.82
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,917.82,679.58
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,886.93,660.61
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,848.77,637.36
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,808.62,612.53
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,756.9,578.32
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,704.28,542.94
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,639.76,499.08
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,575.74,454.14
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,486.43,388.13
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,408.23,326.95
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,313.26,249.83
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,225.94,175.35
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,117.83,65.42
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,18.0,5.44
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,33.97,23.02
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,47.4,35.31
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,60.29,46.83
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,76.81,61.29
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,98.41,79.85
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,110.59,89.86
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,119.34,96.77
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,138.3,112.16
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,158.79,128.58
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,171.98,129.85
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,206.97,146.57
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,247.29,175.0
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,289.37,207.53
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,314.29,222.42
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,362.83,258.77
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,415.19,303.58
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,468.15,348.09
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,519.32,389.67
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,569.75,429.52
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,618.78,468.01
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,664.39,503.23
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,556.04,420.59
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,417.44,311.93
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,420.19,314.23
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,422.47,315.86
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,479.24,358.11
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,538.91,401.94
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,569.14,424.1
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,592.89,441.75
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,464.73,347.81
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,329.38,246.62
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,650.0,491.76
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,926.75,692.43
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,842.17,629.97
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,743.96,558.97
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,685.06,517.05
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,606.76,460.77
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,627.28,477.88
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,626.5,479.6
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,569.74,439.38
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,512.85,398.76
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,358.03,280.82
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,209.01,162.91
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,163.91,127.91
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,133.89,104.1
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,216.25,173.27
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,267.79,215.81
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,189.33,150.43
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,112.19,85.14
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,55.02,29.17
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.57,6.05
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,34.76,24.0
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,44.48,33.21
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,53.93,41.87
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,61.84,48.94
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,67.6,53.93
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,66.82,52.97
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,66.3,52.21
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,67.37,52.82
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,75.9,59.79
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,92.96,56.96
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,145.7,79.65
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,202.19,118.58
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,268.72,171.55
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,326.41,219.7
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,385.34,269.03
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,443.35,317.5
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,501.28,364.53
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,557.43,408.75
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,612.87,450.93
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,665.33,490.32
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,716.31,527.5
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,764.59,561.08
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,811.13,591.94
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,852.81,618.9
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,891.97,644.03
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,927.6,666.75
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,960.3,687.52
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,987.63,704.87
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,1011.56,720.14
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,1029.57,731.78
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,1043.87,741.26
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,1051.97,745.88
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,1056.26,748.27
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,1053.8,747.26
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1047.6,744.16
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,1035.23,736.08
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,1019.36,725.97
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,994.17,710.13
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,976.2,698.97
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,939.95,676.97
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,901.22,653.47
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,851.43,622.59
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,800.18,590.35
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,742.22,552.65
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,679.65,510.68
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,596.79,453.57
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,516.85,395.98
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,412.71,318.52
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,315.95,240.75
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,164.18,100.15
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.18,6.47
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,34.02,23.56
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,43.0,31.95
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,53.05,40.94
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,58.36,45.61
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,63.43,49.86
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,65.43,51.33
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,67.34,52.68
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,68.65,53.47
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,69.81,54.13
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,98.34,60.54
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,149.69,84.48
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,202.89,121.58
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,257.97,165.91
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,324.88,229.0
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,376.56,276.51
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,410.83,301.13
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,484.77,358.21
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,536.87,400.28
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,587.96,440.38
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,636.97,478.49
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,684.7,514.69
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,726.73,544.91
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,770.57,575.45
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,804.07,598.95
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,846.84,627.75
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,875.71,647.1
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,901.26,664.29
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,924.95,680.02
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,945.49,693.69
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,950.69,695.88
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,960.23,701.17
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,639.56,479.45
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,256.96,192.39
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,315.12,237.53
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,363.04,273.76
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,231.55,175.46
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,120.64,89.93
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,167.97,127.6
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,218.15,167.1
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,299.01,231.75
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,383.33,297.94
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,253.81,197.83
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,132.78,101.41
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,276.53,220.1
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,390.63,312.17
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,315.19,252.7
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,242.15,193.92
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,168.6,133.3
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,94.48,71.07
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,46.67,25.94
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.73,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,21.04,9.5
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,37.09,25.76
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,55.76,42.44
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,73.74,58.26
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,61.13,47.41
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,45.9,34.14
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,70.0,54.61
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,92.46,73.33
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,121.13,97.13
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,148.84,119.82
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,171.13,131.17
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,195.45,148.95
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,176.09,133.67
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,153.26,115.88
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,192.79,145.95
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,233.05,176.17
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,315.65,237.17
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,426.97,319.78
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,390.5,293.06
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,349.25,261.88
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,212.85,159.45
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,64.13,44.69
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,86.26,61.84
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,108.45,78.81
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,292.0,218.91
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,481.03,357.61
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,505.44,375.11
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,530.62,393.64
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,572.53,424.27
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,608.51,450.52
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,645.95,478.54
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,683.68,506.67
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,723.04,535.16
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,747.98,553.65
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,545.85,408.61
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,338.81,254.2
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,416.42,315.14
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,513.66,388.57
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,460.98,349.89
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,389.27,297.4
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,480.69,369.81
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,566.55,435.92
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,537.39,415.72
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,505.99,394.29
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,421.51,330.63
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,330.72,260.48
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,265.87,210.55
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,188.44,148.98
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,119.57,92.38
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,44.44,30.07
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,20.88,8.67
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.37,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,22.66,11.63
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,37.71,27.17
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,48.79,37.59
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,59.49,47.35
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,66.72,53.76
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,74.99,60.86
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,76.39,61.64
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,77.78,62.37
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,79.27,63.27
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,80.59,64.03
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,104.19,64.17
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,154.44,88.94
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,214.96,132.84
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,269.55,177.16
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,323.3,222.41
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,378.9,269.19
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,434.28,316.31
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,489.88,362.42
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,546.25,406.93
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,598.54,447.01
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,648.38,484.66
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,696.99,520.15
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,743.14,552.04
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,787.86,581.74
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,828.05,607.45
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,866.01,631.36
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,899.84,650.99
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,930.99,668.6
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,957.0,685.17
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,979.79,699.77
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,997.83,711.46
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,1012.38,721.11
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,1019.48,726.25
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,1022.93,729.34
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,1021.26,729.42
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,1016.03,727.47
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,1003.31,721.81
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,998.21,721.19
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,975.45,707.94
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,949.55,692.91
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,913.89,670.96
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,875.84,647.43
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,829.16,618.48
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,786.07,591.55
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,724.56,552.4
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,663.24,512.09
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,586.61,458.33
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,512.32,403.7
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,411.55,326.44
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,317.68,249.18
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,192.11,130.38
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,40.55,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.87,11.29
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.47,25.06
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,44.74,33.75
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,55.12,43.14
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,78.17,63.37
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,106.73,87.98
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,97.39,79.45
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,89.4,72.12
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,133.24,109.11
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,175.13,143.66
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,198.86,153.3
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,228.93,173.91
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,244.32,186.17
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,256.29,196.32
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,270.48,207.07
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,283.83,217.05
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,337.39,257.22
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,387.53,294.82
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,432.52,328.1
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,481.81,364.41
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,431.25,326.89
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,374.27,283.68
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,371.79,281.95
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,368.53,279.48
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,478.41,362.61
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,598.35,450.97
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,567.76,427.0
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,526.49,395.75
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,622.82,469.51
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,726.13,546.85
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,852.32,643.76
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,966.68,727.92
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,720.93,550.28
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,417.02,317.88
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,706.01,542.83
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,953.15,723.83
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,935.1,710.92
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,914.06,697.67
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,885.02,679.2
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,853.4,658.9
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,812.31,632.38
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,762.4,599.14
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,709.7,562.21
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,656.58,524.25
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,591.28,476.21
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,527.22,428.1
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,449.0,367.21
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,374.2,306.8
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,272.13,222.31
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,190.43,151.73
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,106.4,72.33
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,9.1,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,21.05,11.1
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.87,24.02
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,43.15,32.85
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,53.16,42.1
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,79.59,65.79
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,106.48,89.54
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,123.16,103.94
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,139.22,117.6
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,150.84,127.25
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,165.17,139.14
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,150.88,120.26
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,133.85,105.91
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,145.45,115.01
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,157.41,124.35
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,158.65,125.07
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,159.8,125.76
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,208.28,164.57
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,257.42,203.46
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,213.73,168.15
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,167.55,130.87
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,172.3,134.68
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,177.2,138.59
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,382.19,301.72
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,600.33,467.91
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,620.01,482.9
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,641.79,500.16
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,456.97,358.61
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,248.2,193.38
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,274.04,214.03
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,300.42,234.7
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,249.38,194.51
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,197.73,153.67
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,253.01,197.59
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,310.21,242.47
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,275.79,215.78
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,240.95,188.73
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,184.89,144.45
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,129.12,99.79
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,178.23,140.07
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,230.22,182.32
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,230.52,183.63
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,247.41,198.37
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,277.88,225.15
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,323.6,263.86
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,270.7,222.18
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,234.33,193.25
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,354.91,296.26
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,446.51,371.08
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,352.45,291.24
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,265.53,215.3
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,153.14,109.56
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.01,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
