Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,11.82,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.29,12.53
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,35.34,25.61
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,41.54,31.61
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,47.58,37.14
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,51.6,40.71
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,55.45,43.98
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,56.46,44.64
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,63.33,50.41
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,64.7,51.29
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,65.96,52.08
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,100.02,56.55
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,154.46,86.1
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,218.92,134.7
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,275.74,182.29
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,332.77,232.17
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,390.46,282.62
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,447.06,331.34
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,503.54,378.58
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,557.8,422.77
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,611.18,464.85
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,662.18,504.84
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,711.75,542.75
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,758.21,576.47
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,802.8,607.1
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,843.42,634.49
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,881.67,660.05
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,916.13,681.87
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,947.77,701.67
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,973.66,718.94
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,996.21,734.1
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,1013.88,746.14
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,1027.98,755.98
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,1036.5,761.93
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,1041.35,765.67
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,1038.49,764.96
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,1032.0,762.11
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,1019.47,755.06
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,1003.56,745.97
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,981.2,733.11
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,966.07,725.24
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,930.88,704.39
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,893.23,681.83
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,846.2,651.49
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,797.62,619.59
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,737.27,579.31
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,682.28,541.71
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,604.34,484.34
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,528.88,426.54
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,431.86,350.3
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,341.24,273.85
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,216.89,158.05
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,60.0,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,11.82,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.27,12.61
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.21,25.33
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,42.28,32.02
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,49.09,38.18
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,53.03,41.56
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,56.8,44.63
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,58.81,46.04
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,60.71,47.31
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,68.21,53.47
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,69.31,54.08
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,105.02,58.94
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,158.84,88.03
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,214.31,128.88
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,279.58,182.2
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,336.2,230.65
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,393.53,279.7
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,449.46,327.49
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,505.31,374.08
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,559.88,417.66
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,613.73,459.28
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,562.65,421.7
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,483.41,359.96
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,631.65,473.49
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,806.35,600.53
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,847.77,627.31
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,886.9,653.28
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,920.98,674.44
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,952.23,693.6
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,979.09,711.23
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,1002.66,726.77
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,1020.9,738.96
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,1035.57,749.0
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1044.14,755.27
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1049.02,759.37
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,1046.26,758.75
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,1039.88,756.02
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,1027.89,750.93
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,1012.5,743.79
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,988.75,729.8
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,972.43,720.88
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,937.72,699.95
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,900.52,677.31
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,853.29,646.65
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,804.45,614.51
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,748.78,578.54
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,688.39,537.97
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,612.44,483.33
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,538.65,427.99
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,438.62,351.03
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,345.11,273.73
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,218.93,159.41
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,60.17,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,12.73,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,21.72,12.18
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,31.73,22.03
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,37.33,27.3
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,42.77,32.17
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,46.28,35.22
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,54.44,42.2
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,56.7,43.83
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,58.86,45.32
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,60.08,46.07
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,61.19,46.74
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,101.19,53.57
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,166.15,91.52
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,222.26,132.52
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,279.67,179.22
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,336.71,227.48
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,393.91,275.68
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,449.98,322.28
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,505.75,367.24
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,559.38,408.54
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,611.89,447.46
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,661.92,484.51
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,710.44,519.47
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,714.51,518.51
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,701.59,504.98
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,750.04,538.7
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,799.68,572.32
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,795.21,569.19
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,786.55,563.68
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,893.41,641.26
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,986.59,701.75
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,1002.97,712.17
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1015.79,721.3
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,980.44,700.3
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,917.67,658.6
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,831.92,602.04
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,729.82,533.22
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,716.19,526.47
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,700.48,517.65
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,745.6,552.85
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,769.37,573.47
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,702.32,528.13
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,617.46,470.27
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,674.08,515.42
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,710.95,543.3
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,649.59,501.78
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,588.6,459.98
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,524.39,413.59
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,461.27,365.71
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,372.95,296.94
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,295.71,233.06
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,170.16,122.98
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,13.64,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.84,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,23.41,13.75
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.21,24.32
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,40.92,30.59
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,47.37,36.37
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,51.01,39.53
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,54.51,42.43
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,56.62,43.94
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,64.6,50.46
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,65.54,50.94
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,66.39,51.36
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,106.78,58.16
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,161.21,88.56
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,225.44,136.83
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,282.03,183.69
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,338.6,231.93
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,395.98,280.62
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,452.51,327.74
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,508.92,373.29
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,563.1,415.67
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,616.51,455.98
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,667.22,493.69
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,716.45,529.13
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,763.51,561.38
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,808.98,590.25
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,849.8,616.1
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,888.22,640.14
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,923.2,662.29
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,955.36,682.57
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,981.74,699.19
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,1004.77,713.78
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,1022.44,724.32
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,1036.5,732.75
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,1044.87,740.74
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,1049.53,746.66
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,1046.65,747.21
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,1040.18,745.69
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,1027.95,740.63
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,1012.31,733.5
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,987.96,720.78
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,960.68,706.12
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,936.17,693.75
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,899.01,672.73
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,851.99,644.7
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,803.43,615.0
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,743.79,576.17
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,689.27,539.81
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,614.46,485.96
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,541.84,431.52
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,446.91,358.58
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,357.99,284.93
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,240.32,178.52
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,88.94,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,6.82,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.42,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.42,16.33
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,40.6,29.9
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,50.06,38.72
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.18,46.96
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,70.97,57.27
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,82.04,66.71
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,110.72,91.03
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,146.92,121.17
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,139.86,114.48
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,147.37,120.18
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,140.36,92.29
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,172.47,101.73
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,223.94,140.32
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,277.3,184.46
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,330.79,230.47
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,384.86,276.87
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,437.82,322.13
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,491.02,366.56
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,542.65,407.99
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,593.57,447.62
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,641.52,483.97
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,688.4,518.53
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,714.01,533.23
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,729.17,539.26
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,792.15,588.65
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,854.76,634.54
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,811.18,599.93
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,739.93,542.87
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,759.22,557.56
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,777.19,570.9
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,700.84,515.88
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,606.46,447.64
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,820.59,608.31
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,994.64,729.03
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,892.6,659.48
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,748.65,555.61
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,497.96,377.02
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,232.62,175.84
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,601.59,463.48
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,901.37,677.33
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,864.45,653.21
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,825.52,629.8
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,780.36,601.57
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,733.71,571.65
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,672.28,530.49
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,611.08,488.0
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,543.58,438.77
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,477.45,388.2
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,380.42,309.12
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,295.96,236.92
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,172.06,127.46
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,17.14,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,7.73,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.44,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.88,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.75,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.63,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.51,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,25.55,16.66
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,46.81,34.92
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,53.04,40.12
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,59.28,45.29
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,55.32,39.65
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,51.35,36.21
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,46.05,31.81
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,40.76,27.43
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,122.05,92.28
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,200.03,153.16
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,171.04,130.28
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,140.42,106.2
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,140.74,106.16
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,141.09,106.12
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,146.24,110.06
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,151.47,114.07
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,118.8,88.49
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,85.47,62.24
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,60.64,42.65
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,35.68,22.84
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,164.91,124.42
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,296.24,224.05
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,469.9,355.04
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,637.08,476.58
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,463.76,350.27
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,260.33,197.46
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,300.73,229.03
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,358.46,272.71
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,339.28,258.58
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,303.15,231.87
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,406.61,313.48
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,513.92,396.61
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,259.82,203.71
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,36.26,23.91
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,103.32,78.85
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,178.26,139.98
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,259.32,208.11
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,343.38,278.16
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,306.52,249.62
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,269.5,220.54
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,228.92,187.4
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,188.25,153.44
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,131.78,105.67
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,88.58,68.24
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,49.29,33.13
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,8.79,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.55,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.42,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,31.74,20.6
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,47.63,35.47
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,63.94,50.15
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,79.69,64.02
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,91.49,74.14
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,102.67,83.46
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,124.2,101.4
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,151.5,123.91
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,155.13,126.21
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,168.53,136.65
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,189.05,144.96
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,210.62,160.64
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,220.78,168.32
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,229.83,175.29
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,247.8,188.56
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,266.17,202.06
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,351.11,262.24
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,495.98,370.21
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,545.53,409.33
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,598.22,449.92
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,644.98,485.9
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,691.0,520.45
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,700.37,523.68
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,700.18,518.98
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,739.25,546.39
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,778.32,573.21
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,854.42,630.19
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,922.43,676.57
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,947.49,692.42
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,969.45,706.54
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,987.27,717.26
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,1001.7,725.84
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,1008.75,730.65
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,1012.29,733.35
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,1009.78,732.55
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,1003.8,729.68
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,1002.14,731.0
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,986.04,722.94
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,961.25,708.14
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,933.58,691.52
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,898.21,670.48
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,860.55,647.74
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,818.3,620.54
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,769.79,588.6
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,710.68,548.73
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,651.65,507.89
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,576.99,454.26
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,504.51,400.11
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,411.06,327.72
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,323.41,255.75
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,210.42,157.32
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,92.98,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,32.15,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,14.55,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,31.78,20.57
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,48.99,36.37
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.68,45.22
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.99,54.26
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,76.18,60.35
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,83.04,65.94
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,83.83,66.25
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,83.42,65.51
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,84.54,66.05
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,85.5,66.46
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,126.47,74.37
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,174.38,102.34
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,224.66,139.81
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,283.8,187.44
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,335.3,230.51
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,387.97,274.38
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,439.59,317.4
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,491.5,359.69
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,541.33,398.66
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,590.27,435.77
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,637.52,471.46
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,683.83,505.63
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,725.41,534.75
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,764.95,561.79
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,802.45,588.01
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,838.1,611.77
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,867.55,631.46
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,894.28,649.39
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,917.65,664.87
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,938.05,678.48
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,949.09,686.37
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,964.78,697.49
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,969.51,701.26
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,970.95,703.11
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,950.61,691.16
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,925.49,674.79
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,870.6,638.95
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,817.55,603.92
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,762.15,566.87
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,688.37,516.7
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,728.71,550.41
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,743.66,565.77
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,687.86,528.92
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,632.14,491.09
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,571.83,448.43
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,513.13,405.69
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,423.15,338.06
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,352.9,283.06
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,271.64,217.15
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,194.97,152.95
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,102.45,74.29
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,7.73,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,14.96,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,30.33,19.61
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,46.26,34.22
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,58.58,45.34
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,71.68,56.82
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,80.53,64.35
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,88.94,71.28
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,97.08,77.82
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,104.71,83.81
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,108.63,86.6
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,112.22,89.09
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,156.18,101.28
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,203.69,130.97
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,248.71,164.33
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,297.13,203.16
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,346.82,244.46
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,396.88,285.79
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,445.03,324.65
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,494.11,363.26
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,541.49,399.71
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,588.74,435.02
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,632.93,468.04
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,676.67,499.99
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,635.59,467.01
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,575.8,419.62
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,445.86,327.41
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,297.01,218.48
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,277.49,204.55
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,257.41,189.84
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,255.96,188.87
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,254.39,187.78
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,493.51,365.08
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,736.54,534.0
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,704.54,510.48
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,654.58,476.59
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,648.56,473.87
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,641.18,470.02
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,615.12,453.11
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,587.76,435.31
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,522.13,389.27
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,456.29,342.33
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,496.98,376.68
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,551.88,420.45
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,621.03,474.44
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,664.69,510.0
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,601.29,466.7
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,538.88,423.28
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,465.8,369.2
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,395.5,315.17
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,296.84,237.07
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,218.62,172.09
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,136.63,101.25
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,45.95,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,15.76,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,25.05,15.23
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,40.56,29.25
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,58.54,45.14
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,76.31,60.56
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,93.94,75.68
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,111.42,90.38
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,128.28,104.1
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,149.05,120.83
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,158.84,128.19
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,175.43,141.05
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,190.19,142.12
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,206.44,155.83
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,158.46,118.83
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,87.73,64.0
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,208.18,155.58
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,329.26,244.39
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,382.89,280.31
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,490.61,358.52
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,538.36,394.21
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,584.84,428.04
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,629.06,460.27
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,672.82,491.36
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,687.03,498.33
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,686.11,494.5
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,756.0,545.26
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,828.46,596.72
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,734.68,528.64
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,613.19,440.69
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,659.33,474.69
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,716.45,514.48
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,747.17,536.57
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,777.08,558.36
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,867.45,624.12
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,949.02,682.95
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,931.62,671.76
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,910.83,659.28
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,886.96,644.8
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,864.65,631.26
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,838.64,616.02
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,810.23,599.13
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,610.92,460.73
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,420.63,321.33
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,527.04,406.28
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,623.9,480.62
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,552.98,428.64
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,469.22,367.39
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,401.25,316.85
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,335.77,266.33
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,259.08,205.41
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,185.93,145.22
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,98.27,71.68
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,12.33,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
