Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,5.91,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,11.67,0.0
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,33.07,22.1
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,53.49,40.66
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,72.98,58.04
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,89.7,72.65
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,104.18,84.94
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,118.08,96.42
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,127.73,104.05
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,136.91,111.15
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,144.05,116.44
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,141.79,113.89
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,178.51,121.26
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,219.43,145.8
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,262.99,178.03
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,309.07,214.54
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,354.05,250.63
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,399.09,286.72
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,419.82,307.5
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,415.89,306.89
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,337.35,250.2
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,240.62,178.55
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,247.1,183.55
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,253.72,188.35
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,446.44,330.31
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,657.2,475.72
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,671.63,483.17
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,684.02,490.65
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,648.9,465.98
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,610.6,439.09
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,665.31,478.19
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,731.46,523.53
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,778.87,556.89
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,837.09,596.92
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,783.49,560.43
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,738.57,530.03
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,841.19,603.43
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,932.45,666.73
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,736.04,533.49
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,512.76,376.96
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,433.45,322.98
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,372.23,279.4
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,364.17,275.6
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,355.27,270.86
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,398.9,306.03
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,420.66,324.82
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,371.71,288.9
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,324.05,253.57
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,275.68,217.16
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,227.81,179.96
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,173.49,136.36
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,119.94,92.07
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,60.97,42.45
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.91,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,16.65,2.71
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,33.12,22.13
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,49.63,37.22
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,66.39,52.13
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,82.72,66.33
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,92.71,74.71
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,105.14,84.91
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,128.59,103.9
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,145.89,117.31
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,161.73,129.7
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,177.76,142.04
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,203.48,151.28
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,210.61,157.07
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,219.2,163.19
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,237.62,176.66
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,249.97,184.93
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,262.23,193.07
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,275.07,202.06
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,298.92,218.95
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,315.46,230.67
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,332.37,242.67
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,293.05,215.26
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,253.28,187.26
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,238.33,176.71
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,222.91,165.56
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,224.64,167.4
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,226.32,169.14
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,248.96,186.17
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,271.92,203.29
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,266.03,199.48
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,259.92,195.63
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,374.2,281.06
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,485.31,361.26
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,529.02,393.09
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,589.6,436.69
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,574.69,426.95
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,558.66,417.02
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,710.79,531.72
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,859.4,638.73
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,820.12,612.26
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,778.89,586.24
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,702.64,532.82
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,609.57,467.18
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,437.01,340.38
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,272.69,213.65
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,238.2,188.2
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,203.85,161.64
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,170.17,134.87
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,136.43,107.48
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,90.62,69.87
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,55.7,40.35
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,31.89,19.81
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.67,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.0,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,20.7,12.07
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,33.53,23.91
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,49.18,38.13
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,64.56,51.95
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,80.93,66.39
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,97.11,80.43
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,112.42,93.3
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,127.58,105.83
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,149.0,123.5
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,170.31,140.79
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,182.63,142.75
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,207.0,160.84
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,232.65,179.93
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,259.58,200.01
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,275.16,211.61
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,290.38,222.82
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,291.66,223.73
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,291.59,223.55
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,300.25,229.49
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,308.8,235.27
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,343.46,261.14
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,379.68,287.87
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,383.45,289.81
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,386.88,291.62
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,349.92,264.26
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,307.75,232.91
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,318.71,241.34
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,329.83,249.72
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,328.72,249.0
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,327.47,248.26
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,324.22,246.08
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,320.85,243.84
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,322.22,245.23
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,323.65,246.69
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,272.16,208.06
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,220.3,168.71
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,209.01,160.71
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,197.66,152.5
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,236.8,183.95
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,295.54,230.22
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,192.02,149.85
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,108.44,83.2
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,98.75,75.75
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,89.07,68.13
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,76.88,58.37
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,64.67,48.46
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,53.45,39.23
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,42.35,29.97
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,31.73,21.0
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,21.12,11.93
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,13.18,4.95
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.67,0.01
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,22.92,13.79
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,36.04,25.78
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,51.93,40.07
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,67.64,54.01
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,84.31,68.41
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,100.81,82.35
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,126.48,103.86
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,143.07,117.28
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,158.52,129.78
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,174.3,142.43
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,171.3,132.08
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,172.59,132.96
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,164.18,125.78
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,154.68,117.87
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,153.18,116.24
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,151.5,114.5
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,254.95,193.43
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,364.71,274.69
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,441.36,329.77
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,532.06,394.44
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,524.19,386.81
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,500.66,368.02
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,555.6,406.37
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,615.01,446.5
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,618.32,447.4
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,619.49,447.15
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,628.62,453.09
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,636.61,458.16
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,471.05,344.78
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,277.46,205.53
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,255.52,190.08
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,233.2,173.51
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,353.91,263.61
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,470.85,348.04
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,470.55,348.64
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,469.91,349.72
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,459.73,344.4
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,448.97,338.69
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,501.24,379.82
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,533.03,406.03
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,464.29,356.67
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,395.98,306.79
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,400.63,313.85
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,402.49,318.5
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,362.72,289.4
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,322.6,259.45
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,430.13,347.91
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,497.16,402.0
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,409.23,331.13
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,324.06,260.18
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,222.68,172.61
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,118.8,48.67
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,40.64,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.45,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.87,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.63,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.38,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.58,0.17
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.78,2.14
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,37.92,27.85
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,67.0,53.09
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,41.04,30.23
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,14.98,7.4
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,49.94,37.52
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,84.79,66.94
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,92.46,69.69
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,100.17,75.49
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,112.05,84.73
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,123.99,93.95
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,158.53,120.52
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,193.57,147.1
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,209.56,159.13
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,225.87,171.39
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,214.58,162.28
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,202.76,152.87
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,234.08,176.61
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,265.96,200.48
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,362.96,272.36
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,467.27,347.32
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,539.59,399.58
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,617.91,455.34
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,673.12,494.78
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,728.95,534.45
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,740.5,542.42
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,750.4,549.62
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,652.87,480.07
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,546.69,403.47
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,536.68,398.38
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,525.91,392.21
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,519.38,388.6
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,529.85,397.01
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,489.71,369.19
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,466.47,353.45
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,323.63,247.53
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,170.88,129.88
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,161.52,123.45
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,152.29,116.79
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,126.16,96.45
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,100.02,75.83
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,86.38,65.25
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,72.69,54.42
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,59.46,43.68
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,46.79,33.24
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,35.27,23.64
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,23.77,13.92
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,14.95,6.28
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,6.14,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,3.18,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,8.64,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,16.75,5.22
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,34.83,24.27
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,52.42,40.53
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,66.72,53.55
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,82.02,67.12
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,97.39,80.56
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,106.93,88.67
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,119.34,98.93
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,140.53,116.55
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,156.46,129.64
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,172.72,136.41
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,187.55,147.0
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,202.36,157.84
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,216.91,168.27
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,243.66,188.34
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,244.58,188.68
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,253.65,195.32
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,318.56,243.82
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,398.81,303.16
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,440.4,333.34
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,496.26,373.93
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,457.3,344.96
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,413.99,312.28
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,379.89,286.53
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,343.45,258.83
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,393.58,296.13
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,446.74,334.89
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,507.88,378.97
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,578.68,428.98
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,679.86,503.11
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,778.94,574.15
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,759.29,559.37
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,736.86,543.48
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,786.26,581.34
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,848.49,626.86
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,915.62,677.49
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,975.49,719.93
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,812.06,609.29
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,639.87,485.12
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,664.77,508.03
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,685.76,527.1
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,526.45,409.75
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,335.2,263.14
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,216.33,170.56
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,93.96,71.48
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,81.3,61.64
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,68.6,51.51
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,56.11,41.27
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,44.13,31.31
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,33.5,22.38
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,22.89,13.33
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,14.06,5.7
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,3.07,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,7.46,1.0
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,9.66,2.98
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,10.55,3.77
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,11.44,4.54
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,22.47,14.3
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,33.53,23.97
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,30.9,21.55
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,28.26,18.1
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,45.56,32.45
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,62.91,46.7
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,74.97,56.46
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,86.88,66.05
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,77.74,58.3
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,68.42,50.49
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,76.47,56.93
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,84.32,63.18
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,130.95,100.31
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,177.81,136.89
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,388.17,300.87
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,625.47,476.08
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,576.33,437.05
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,513.81,388.72
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,536.7,404.91
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,561.68,421.95
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,616.14,460.98
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,673.07,500.94
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,688.17,509.98
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,712.12,525.11
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,720.36,529.39
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,727.13,532.76
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,625.96,462.41
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,518.65,386.37
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,552.43,412.43
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,569.61,425.98
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,611.12,457.85
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,669.13,500.3
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,454.11,345.54
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,226.21,172.9
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,228.94,177.0
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,231.93,180.49
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,267.04,209.46
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,285.32,225.28
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,469.33,374.71
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,628.5,496.9
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,556.18,443.08
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,480.34,386.28
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,395.96,319.88
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,317.19,254.84
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,220.44,172.29
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,123.03,66.08
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,41.16,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,11.37,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,19.56,7.91
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,32.04,22.04
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,44.11,33.31
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,51.95,40.55
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,60.68,48.32
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,87.56,71.76
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,120.16,99.63
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,127.8,105.58
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,131.82,108.38
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,143.75,117.83
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,160.72,122.08
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,201.42,147.54
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,246.29,182.58
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,243.6,168.08
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,291.44,197.34
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,343.22,241.54
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,395.94,286.07
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,447.76,328.92
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,499.78,370.63
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,549.96,409.9
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,599.7,447.65
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,647.25,483.19
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,691.73,515.67
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,734.72,545.78
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,776.68,573.95
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,813.59,597.81
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,848.57,620.19
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,879.78,639.14
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,908.54,656.4
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,932.78,671.99
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,954.02,685.74
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,969.75,696.06
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,982.2,704.46
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,988.85,709.33
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,992.13,712.27
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,999.2,717.81
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,991.46,714.05
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,978.34,709.13
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,962.08,702.28
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,938.19,689.13
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,911.55,674.18
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,876.34,652.96
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,844.6,633.99
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,799.65,606.09
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,753.51,576.87
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,695.67,538.44
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,637.89,499.07
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,566.21,448.31
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,496.51,396.98
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,411.22,330.05
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,327.65,261.66
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,228.52,177.76
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,130.66,73.72
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,44.47,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,10.01,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,18.71,7.3
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,38.4,26.87
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,56.02,42.85
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,72.35,57.35
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,88.13,71.02
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,88.6,71.21
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,92.84,74.49
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,105.21,84.56
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,117.48,94.35
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,145.67,117.44
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,173.73,133.68
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,108.12,81.04
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,29.19,17.98
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,127.73,96.09
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,219.82,166.83
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,216.39,163.48
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,212.13,159.77
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,202.91,152.58
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,193.1,144.97
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,249.81,187.38
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,307.39,229.45
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,270.77,202.03
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,232.35,173.37
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,291.5,217.04
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,351.13,259.93
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,357.17,264.09
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,363.34,268.59
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,474.29,349.24
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,597.46,435.49
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,590.92,430.25
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,582.78,424.78
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,640.05,465.78
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,698.41,506.55
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,782.86,567.06
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,867.61,626.63
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,734.57,535.46
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,596.83,439.05
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,743.02,549.69
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,891.68,656.97
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,866.62,641.0
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,832.63,620.61
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,725.03,547.24
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,602.16,461.06
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,642.29,494.29
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,658.86,509.94
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,597.91,467.06
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,537.8,424.13
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,448.71,357.54
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,380.17,304.26
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,301.86,241.88
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,227.88,180.79
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,147.96,113.26
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,54.71,28.95
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,20.72,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,12.28,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,21.82,9.69
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,36.14,24.88
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,48.47,36.2
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,56.96,43.87
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,71.59,56.54
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,74.66,59.12
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,77.46,61.36
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,108.26,87.16
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,137.84,111.4
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,159.37,128.54
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,169.79,129.91
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,187.23,142.05
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,204.74,154.62
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,230.82,173.86
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,258.24,194.14
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,235.88,177.16
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,216.53,162.44
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,203.54,152.49
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,189.77,141.93
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,243.94,182.39
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,298.86,222.53
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,256.35,190.84
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,211.91,157.66
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,241.89,180.2
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,272.39,202.82
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,275.98,205.42
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,279.53,208.09
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,431.13,319.87
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,593.86,434.64
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,598.27,437.29
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,601.66,440.13
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,637.22,466.55
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,673.03,492.92
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,721.72,528.31
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,756.39,554.15
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,719.29,528.94
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,680.43,502.68
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,715.24,531.72
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,746.9,558.27
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,720.68,541.56
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,692.72,523.89
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,648.08,494.62
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,602.4,464.18
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,515.54,400.54
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,413.69,324.34
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,368.71,291.37
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,324.57,258.08
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,364.09,291.33
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,380.84,305.83
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,302.8,243.0
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,229.24,182.07
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,151.3,115.88
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,60.38,33.65
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,22.47,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
