Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,21.87,9.97
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,34.28,23.33
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,47.01,34.97
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,28.46,19.17
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,14.06,6.64
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,23.33,14.68
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,32.62,22.62
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,37.94,27.04
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,43.27,31.4
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,48.61,35.8
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,53.96,38.24
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,119.36,90.02
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,180.71,137.21
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,194.55,147.38
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,208.67,157.88
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,221.46,167.07
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,234.35,176.3
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,262.37,197.21
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,291.12,218.53
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,319.69,239.13
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,358.82,267.34
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,245.52,183.26
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,123.58,90.59
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,281.79,210.59
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,444.24,328.53
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,483.47,356.55
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,524.75,386.32
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,422.05,312.43
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,307.24,228.18
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,294.83,219.41
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,282.06,210.11
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,232.31,173.14
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,182.07,135.39
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,463.91,350.07
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,752.43,555.32
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,716.32,528.95
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,661.0,491.09
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,815.84,606.97
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,937.29,693.4
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,884.06,658.26
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,821.61,617.33
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,723.92,549.88
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,610.42,469.35
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,554.83,430.36
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,499.39,390.43
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,453.91,358.1
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,408.42,324.9
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,355.32,284.7
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,303.15,243.95
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,243.74,195.75
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,173.81,137.83
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,111.54,84.45
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,39.42,20.67
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,16.38,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,7.28,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,14.08,4.54
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,30.53,20.2
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,46.34,34.4
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,63.87,49.84
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,81.21,64.82
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,98.77,79.65
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,118.24,95.79
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,131.56,106.45
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,144.54,116.66
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,159.63,128.71
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,176.15,135.04
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,201.85,150.8
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,247.28,181.23
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,239.54,178.01
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,241.58,182.21
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,296.52,220.57
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,384.24,284.04
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,359.27,267.53
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,331.51,247.78
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,284.31,212.32
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,236.64,176.23
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,244.97,182.48
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,253.42,188.7
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,322.93,239.87
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,397.73,293.77
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,391.65,289.1
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,384.81,284.13
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,390.6,288.44
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,396.24,292.63
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,406.37,300.18
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,416.55,307.79
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,393.12,290.99
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,368.65,273.45
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,502.57,373.1
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,626.25,462.56
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,522.75,387.98
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,399.3,297.93
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,434.64,326.46
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,470.19,354.74
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,442.91,335.53
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,414.96,315.92
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,363.21,278.24
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,311.33,239.83
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,465.71,362.92
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,592.23,461.29
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,507.27,398.71
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,444.84,352.07
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,376.41,300.08
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,297.26,238.19
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,229.39,183.35
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,163.88,128.89
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,87.88,65.25
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,18.67,6.98
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.66,1.37
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,22.46,13.25
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,35.29,24.67
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,50.6,38.05
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,65.6,50.95
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,93.7,74.88
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,121.52,98.2
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,124.19,99.87
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,132.91,106.57
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,147.86,118.53
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,163.28,124.85
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,188.05,142.41
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,225.56,169.44
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,200.97,151.12
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,176.44,132.91
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,252.7,189.64
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,339.74,253.59
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,372.89,277.98
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,399.12,297.43
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,419.94,312.2
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,430.21,319.02
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,442.34,327.7
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,453.94,335.9
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,387.27,286.7
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,315.39,233.28
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,279.85,207.26
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,243.23,180.16
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,309.29,229.27
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,384.27,283.95
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,429.24,316.64
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,475.87,350.32
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,480.91,353.54
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,485.76,356.82
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,498.92,366.97
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,512.13,377.19
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,517.24,381.87
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,539.53,398.66
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,460.9,343.46
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,398.94,299.32
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,314.03,236.82
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,214.75,161.89
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,217.85,165.46
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,221.26,169.14
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,351.06,273.0
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,460.95,359.36
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,397.57,312.53
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,352.66,279.16
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,307.03,244.09
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,261.7,208.37
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,207.25,164.44
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,154.17,120.44
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,99.91,74.55
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,34.81,18.43
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,14.11,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,5.0,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,9.66,1.41
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,24.24,14.67
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,38.64,27.41
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,55.27,41.89
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,71.69,55.94
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,78.57,61.73
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,85.31,67.27
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,87.65,69.0
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,89.82,70.56
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,61.93,46.85
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,32.69,20.87
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,84.2,62.0
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,132.16,99.44
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,202.06,151.99
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,279.17,209.31
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,298.98,224.15
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,318.61,238.89
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,368.89,275.59
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,415.39,309.39
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,448.87,333.69
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,484.12,359.0
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,536.99,398.42
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,604.66,448.2
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,575.29,426.16
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,531.7,393.58
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,637.38,472.76
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,754.87,558.38
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,729.52,538.98
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,698.83,516.36
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,723.48,535.11
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,747.37,553.15
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,764.42,565.76
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,780.06,577.48
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,873.94,648.0
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,958.68,709.43
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,856.87,636.39
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,742.63,552.85
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,755.46,564.56
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,782.72,585.31
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,784.42,588.55
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,782.11,589.37
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,731.47,555.44
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,680.28,520.85
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,614.98,475.1
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,569.12,442.45
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,514.77,404.23
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,461.12,365.49
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,397.72,317.89
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,336.42,270.3
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,252.97,203.41
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,186.96,148.42
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,114.86,87.25
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,28.7,14.61
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,13.29,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,11.37,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,21.62,10.33
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,41.64,29.35
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,61.42,46.98
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,51.32,38.75
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,40.58,29.58
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,77.85,61.53
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,111.99,90.22
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,131.01,105.69
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,153.75,124.02
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,125.02,99.67
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,95.48,71.35
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,146.22,110.83
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,196.51,149.02
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,194.87,147.43
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,192.22,145.2
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,201.8,152.02
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,211.45,158.85
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,206.07,154.53
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,200.29,149.97
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,235.75,176.37
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,271.8,202.82
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,347.33,258.72
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,432.13,320.23
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,507.02,374.07
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,592.82,434.62
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,496.15,364.5
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,386.51,284.16
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,373.87,275.14
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,353.38,260.15
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,363.09,266.98
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,365.71,268.56
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,335.35,245.92
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,314.95,230.56
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,422.76,309.07
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,522.17,378.85
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,634.42,457.5
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,747.54,533.3
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,854.87,608.25
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,946.66,669.48
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,925.35,658.2
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,901.17,646.39
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,864.78,627.77
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,826.42,607.44
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,783.55,582.31
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,739.16,555.5
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,679.49,517.14
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,619.92,477.77
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,547.96,428.15
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,485.15,382.82
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,401.3,318.9
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,322.74,256.12
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,228.23,177.62
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,126.77,85.71
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,45.11,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,14.1,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,25.5,13.43
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,40.81,28.82
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,56.39,42.89
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,42.86,31.54
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,31.72,21.92
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,41.02,29.95
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,50.34,37.87
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,76.5,59.96
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,100.85,80.12
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,123.04,98.14
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,145.15,110.64
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,146.57,111.07
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,147.51,111.24
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,223.37,162.16
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,322.18,231.19
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,334.81,245.62
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,331.46,246.15
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,373.43,276.86
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,410.09,303.65
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,484.1,359.23
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,598.37,445.09
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,609.66,452.13
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,613.94,452.65
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,682.95,505.2
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,770.66,569.83
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,807.36,594.56
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,842.28,617.62
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,790.21,577.52
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,712.77,517.97
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,833.07,608.2
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,946.22,687.35
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,851.76,620.62
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,732.32,532.96
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,865.66,632.39
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,982.28,712.93
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,975.15,708.1
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,964.79,702.26
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,958.64,700.72
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,942.37,692.59
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,917.58,677.85
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,890.24,661.46
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,855.1,640.16
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,818.0,617.37
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,773.04,587.67
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,726.83,556.78
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,668.11,518.09
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,602.67,473.3
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,537.8,426.42
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,474.7,378.61
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,392.05,313.99
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,314.67,250.86
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,221.9,173.11
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,122.53,83.67
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,42.59,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,6.82,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,13.19,4.29
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,27.34,17.49
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,41.05,29.76
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,57.24,44.05
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,73.24,57.96
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,95.31,76.83
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,118.34,96.18
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,124.98,101.22
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,127.93,103.1
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,146.67,118.08
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,172.25,128.32
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,202.41,149.51
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,220.27,166.05
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,150.48,112.68
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,66.56,47.51
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,224.67,166.83
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,384.67,284.18
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,351.05,261.62
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,299.92,224.68
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,343.77,256.7
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,390.1,289.92
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,313.14,233.31
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,231.52,172.46
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,299.45,222.82
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,371.97,275.17
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,597.9,446.6
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,837.02,615.59
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,866.53,633.33
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,903.62,657.51
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,927.61,672.56
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,948.59,685.7
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,963.65,695.4
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,975.43,703.11
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,981.85,707.07
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,984.94,709.04
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,983.13,708.45
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,978.05,705.94
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,964.77,699.71
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,948.43,691.65
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,921.89,675.63
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,899.69,662.59
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,865.22,641.75
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,828.76,619.48
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,743.18,562.99
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,652.59,500.96
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,629.87,487.98
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,603.64,470.96
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,530.63,418.64
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,460.67,366.27
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,379.3,303.28
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,303.05,241.5
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,197.84,154.31
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,114.09,78.28
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,38.12,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,7.03,0.52
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,11.87,4.78
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,16.72,9.0
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,42.37,31.23
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,68.13,53.16
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,122.6,98.61
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,171.74,127.89
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,180.0,121.91
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,212.78,137.38
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,256.7,171.12
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,302.97,208.67
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,349.39,246.6
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,397.46,285.45
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,444.74,324.21
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,492.81,362.87
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,538.87,398.8
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,584.85,433.83
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,628.72,466.87
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,672.1,498.95
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,716.94,532.97
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,764.58,568.63
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,802.32,593.83
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,838.37,617.37
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,871.1,638.9
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,891.86,652.48
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,916.05,667.61
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,937.39,680.75
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,954.41,689.71
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,968.27,696.64
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,987.22,708.19
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,991.3,710.27
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,990.46,710.11
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,986.31,708.06
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,973.92,702.2
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,958.42,694.52
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,939.1,684.45
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,916.88,672.52
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,883.91,652.47
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,854.13,634.54
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,807.71,605.67
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,760.22,575.7
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,704.46,538.83
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,648.63,501.07
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,572.53,446.9
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,493.02,388.35
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,412.39,326.84
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,336.72,266.36
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,244.04,190.06
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,160.45,113.0
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,53.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,10.01,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,19.4,9.16
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,36.81,25.62
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,53.95,41.01
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,69.74,54.92
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,86.34,69.2
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,64.96,50.74
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,38.81,28.07
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,99.44,79.7
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,144.04,116.52
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,158.84,128.26
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,175.55,134.65
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,180.62,137.94
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,169.9,129.66
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,189.0,143.8
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,208.59,158.18
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,281.0,210.87
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,359.38,267.61
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,408.79,303.64
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,455.94,338.55
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,468.31,347.62
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,465.22,344.9
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,451.07,334.72
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,424.66,315.33
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,437.87,325.18
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,451.24,335.0
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,298.34,223.35
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,135.31,99.9
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,98.19,71.37
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,60.73,42.15
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,74.16,52.69
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,87.62,63.22
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,74.11,52.71
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,60.58,42.17
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,52.06,35.61
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,43.56,29.01
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,42.19,27.98
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,40.83,26.95
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,58.14,40.88
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,75.47,54.86
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,99.14,73.81
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,123.78,93.52
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,235.69,183.64
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,345.82,270.6
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,327.64,257.49
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,308.65,244.07
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,275.63,219.4
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,242.47,194.14
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,202.68,162.37
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,163.32,130.32
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,125.8,99.14
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,88.36,67.52
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,50.11,35.22
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,19.39,8.88
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,14.1,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,24.89,13.44
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,40.16,28.5
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,55.06,41.98
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,63.62,49.75
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,73.27,58.19
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,80.26,64.12
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,86.9,69.61
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,88.17,70.29
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,88.25,69.94
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,89.45,70.68
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,106.95,70.72
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,180.26,120.62
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,243.59,172.61
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,272.22,199.14
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,287.38,215.13
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,334.97,247.05
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,396.58,290.39
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,433.66,317.18
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,496.94,365.1
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,518.1,382.29
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,521.11,383.88
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,570.58,419.92
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,620.13,455.52
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,607.64,444.42
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,584.91,426.15
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,641.33,466.67
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,704.62,510.68
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,716.45,517.88
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,726.36,524.22
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,721.8,521.34
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,714.73,516.89
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,645.39,469.69
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,581.84,425.68
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,385.61,287.72
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,192.18,143.93
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,511.13,386.81
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,816.98,598.84
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,611.62,453.9
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,385.66,289.35
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,670.86,506.13
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,897.81,664.47
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,863.44,641.63
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,827.09,619.81
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,690.51,527.2
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,551.49,426.8
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,506.3,396.47
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,460.56,364.25
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,404.29,321.98
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,349.42,279.61
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,287.81,230.9
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,228.74,182.48
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,159.45,123.9
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,82.14,56.64
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,29.64,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
