Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,5.0,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.66,1.8
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,19.8,11.24
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,29.97,20.37
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,42.37,31.37
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,54.64,42.11
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,60.51,47.13
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,66.3,51.98
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,108.77,88.06
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,148.35,121.0
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,132.23,107.0
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,120.12,92.21
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,176.27,135.45
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,220.29,167.88
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,231.89,176.69
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,242.46,184.86
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,307.22,230.59
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,385.49,287.2
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,418.42,313.0
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,437.7,328.12
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,430.19,322.57
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,423.89,317.29
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,500.72,374.14
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,589.12,438.24
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,672.15,501.57
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,774.33,576.57
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,794.55,585.04
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,800.14,582.57
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,764.91,556.49
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,723.54,526.21
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,733.5,532.66
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,741.76,537.46
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,881.03,637.3
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,995.7,709.96
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,756.12,551.24
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,449.12,330.43
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,757.1,557.83
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,1002.52,716.65
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,990.76,706.64
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,975.83,698.11
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,954.3,686.4
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,940.43,679.69
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,908.93,661.64
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,875.11,642.17
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,831.59,616.09
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,786.62,588.66
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,737.15,558.09
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,683.06,523.44
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,615.94,477.79
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,550.39,431.49
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,469.86,371.82
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,393.43,311.42
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,296.81,232.32
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,209.38,152.45
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,75.84,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.91,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,11.42,3.27
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,22.02,13.33
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,32.63,23.0
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,45.03,34.06
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,57.05,44.58
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,88.86,72.11
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,113.91,93.24
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,134.18,109.61
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,153.82,124.92
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,150.78,121.95
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,157.05,120.93
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,123.37,78.2
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,183.64,105.56
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,235.54,147.16
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,288.7,192.56
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,341.75,238.43
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,395.11,284.12
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,444.51,327.7
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,486.68,361.99
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,465.09,347.15
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,433.39,323.02
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,520.77,388.06
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,632.6,468.85
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,496.08,370.26
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,338.34,252.7
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,418.11,311.99
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,502.93,372.65
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,554.29,409.14
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,605.38,445.21
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,624.82,458.78
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,643.96,472.35
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,634.21,465.5
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,622.91,457.83
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,444.08,331.66
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,263.25,198.15
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,493.36,372.89
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,718.34,532.03
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,729.96,540.5
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,739.1,549.27
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,699.1,523.19
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,657.82,496.25
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,620.13,471.85
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,581.27,446.25
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,608.15,470.04
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,647.78,501.84
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,600.61,468.6
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,552.57,434.77
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,493.51,391.68
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,435.57,348.03
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,367.04,294.54
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,301.75,241.49
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,222.86,175.42
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,136.13,99.15
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,63.52,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,12.28,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,21.93,11.53
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,30.52,20.65
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,38.76,28.31
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,62.42,49.24
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,86.09,69.86
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,105.92,86.75
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,122.26,100.31
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,129.95,106.07
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,134.01,108.66
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,97.94,77.76
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,77.09,57.07
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,148.69,112.94
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,220.32,167.04
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,261.24,196.36
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,296.63,221.88
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,336.4,248.63
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,400.74,295.38
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,364.29,272.35
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,326.47,245.67
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,436.61,327.56
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,579.38,432.01
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,595.63,444.01
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,612.7,456.48
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,660.43,491.19
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,706.75,524.54
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,638.19,473.87
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,554.8,411.63
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,539.54,401.01
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,524.37,390.09
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,748.2,562.5
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,949.72,706.28
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,860.22,641.9
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,733.29,545.33
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,627.0,469.41
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,514.28,386.72
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,572.2,431.2
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,613.96,463.34
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,618.25,468.07
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,620.98,471.96
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,625.47,476.55
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,609.67,466.88
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,592.98,457.46
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,574.08,446.36
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,516.14,403.86
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,440.91,348.05
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,404.49,322.14
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,367.21,294.85
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,341.46,274.98
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,298.99,241.53
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,249.94,201.99
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,201.79,161.93
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,135.58,106.09
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,83.76,59.63
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,38.56,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,13.19,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.69,12.01
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,32.05,21.75
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,42.2,31.04
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,47.3,35.7
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,52.21,39.98
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,55.61,42.79
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,58.83,45.35
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,60.01,46.08
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,61.1,46.73
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,68.3,52.54
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,88.22,52.78
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,136.2,73.85
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,187.0,108.03
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,261.3,177.29
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,319.0,232.53
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,357.9,262.2
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,401.07,295.46
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,427.82,318.15
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,447.88,334.57
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,512.2,383.81
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,615.5,462.82
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,663.04,499.48
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,709.24,534.54
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,720.29,538.94
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,716.32,531.41
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,793.51,592.01
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,872.85,649.35
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,784.18,583.81
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,662.06,489.17
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,639.2,472.98
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,613.52,454.23
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,679.94,504.14
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,760.4,562.68
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,913.59,677.17
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,1032.49,758.2
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,1029.77,756.22
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,1023.68,753.03
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,1013.56,746.89
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,1000.21,739.08
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,981.04,727.55
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,958.89,714.13
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,938.43,702.54
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,905.11,682.13
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,864.28,656.45
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,821.61,629.19
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,769.38,593.88
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,721.19,560.78
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,656.71,515.14
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,593.24,468.81
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,512.46,409.52
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,435.58,349.47
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,334.66,265.95
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,242.93,182.31
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,117.33,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,12.28,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,21.97,11.61
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,29.74,19.98
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,37.23,26.97
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,41.8,31.12
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,46.23,34.93
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,48.83,37.08
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,56.33,43.38
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,57.74,44.33
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,59.09,45.21
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,59.89,45.61
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,80.86,46.18
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,141.36,76.33
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,194.35,111.84
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,247.64,154.35
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,302.16,200.68
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,356.79,247.58
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,411.92,294.36
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,465.93,339.88
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,519.74,384.07
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,571.82,424.94
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,623.02,463.81
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,671.42,500.46
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,718.39,535.14
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,762.64,567.1
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,805.04,595.34
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,843.91,620.88
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,880.67,644.81
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,913.52,664.68
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,943.78,682.67
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,969.76,699.17
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,992.58,713.63
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,1010.18,725.22
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,1024.35,734.75
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,1033.06,740.51
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,1038.24,744.21
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,1033.61,741.82
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,1025.61,737.53
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,1015.0,731.74
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,1001.15,724.03
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,981.56,712.76
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,959.02,699.7
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,937.5,688.31
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,903.13,668.38
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,862.66,643.0
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,820.42,616.19
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,767.67,582.52
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,718.96,550.95
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,654.46,507.4
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,591.05,463.04
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,510.5,404.27
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,433.81,344.83
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,334.28,263.21
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,243.75,181.87
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,118.18,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,13.64,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.48,12.69
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.19,22.76
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,43.95,32.57
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,50.21,38.24
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,56.18,43.43
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,59.76,46.38
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,63.15,49.06
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,64.78,50.06
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,66.28,50.91
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,66.88,51.1
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,93.74,57.39
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,140.28,77.67
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,189.57,110.41
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,240.27,150.31
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,292.49,193.94
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,345.24,238.34
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,404.48,286.88
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,442.95,321.54
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,473.27,346.66
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,499.86,366.19
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,511.54,374.04
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,498.0,364.36
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,474.2,346.85
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,611.58,451.16
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,777.12,570.99
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,814.0,594.17
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,849.1,617.03
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,815.49,590.76
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,756.37,544.57
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,864.98,624.27
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,957.1,685.7
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,973.63,695.91
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,986.92,704.82
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,994.47,710.24
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,998.68,713.73
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,997.53,714.45
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,993.04,713.23
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,993.28,714.31
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,978.92,706.13
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,957.53,694.11
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,933.34,680.36
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,900.88,661.68
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,866.13,641.4
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,830.13,618.85
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,787.56,591.6
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,733.85,557.37
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,679.83,522.11
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,612.15,474.9
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,545.98,427.3
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,465.3,367.75
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,388.44,307.58
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,289.16,226.59
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,203.75,151.13
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,98.47,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,14.1,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,24.98,13.67
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.5,25.31
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,48.41,36.12
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,56.44,43.28
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,64.18,49.93
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,69.38,54.21
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,74.19,58.02
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,76.71,59.81
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,79.01,61.39
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,79.61,61.65
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,97.69,61.75
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,144.7,84.39
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,193.43,117.77
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,261.88,180.29
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,311.21,226.99
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,338.49,242.44
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,392.5,281.39
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,441.69,321.82
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,495.36,364.51
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,542.56,400.91
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,589.11,435.79
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,576.02,425.12
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,546.91,401.04
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,639.84,471.82
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,754.99,556.29
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,691.39,506.87
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,604.85,440.89
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,595.2,434.44
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,583.22,425.84
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,573.04,418.84
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,551.02,403.67
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,766.44,561.92
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,961.37,695.93
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,701.13,516.48
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,390.41,289.07
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,697.86,519.64
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,964.35,702.26
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,764.36,563.41
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,537.69,399.99
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,730.64,545.25
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,887.21,655.63
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,755.39,566.04
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,618.18,469.47
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,682.99,520.82
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,728.4,555.67
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,671.8,517.33
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,608.74,474.23
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,544.18,427.61
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,481.32,380.53
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,403.84,321.25
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,330.78,262.95
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,245.29,192.62
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,152.94,113.56
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,72.63,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.45,12.54
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.9,23.18
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,44.04,32.39
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,50.97,38.59
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,56.09,43.0
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,59.65,45.89
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,63.03,48.53
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,63.94,49.01
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,64.8,49.43
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,65.77,50.05
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,92.33,56.61
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,138.53,76.92
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,187.24,109.3
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,237.02,148.06
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,288.45,190.48
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,339.72,233.6
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,397.8,281.28
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,423.06,307.36
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,438.99,321.89
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,479.58,351.86
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,534.91,392.13
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,563.32,412.66
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,591.32,432.71
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,670.38,493.01
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,768.01,564.81
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,804.98,589.12
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,840.2,612.59
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,871.11,633.14
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,899.79,652.24
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,924.49,668.43
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,946.28,682.77
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,962.63,694.03
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,975.78,703.37
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,983.72,708.77
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,988.38,712.22
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,989.15,713.7
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,975.22,705.84
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,962.97,700.32
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,947.68,692.89
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,929.2,682.44
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,901.48,665.91
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,867.96,644.85
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,832.41,622.36
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,674.07,513.14
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,514.88,396.58
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,581.16,450.59
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,626.64,487.11
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,554.29,435.37
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,491.35,389.05
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,413.46,329.17
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,339.99,270.34
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,252.74,198.4
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,172.8,128.55
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,75.51,3.24
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,13.19,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.69,11.94
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,32.04,21.58
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,42.18,30.77
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,46.84,35.01
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,51.36,38.91
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,54.38,41.47
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,57.26,43.81
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,95.42,75.93
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,152.58,123.06
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,162.08,130.02
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,185.69,138.8
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,217.52,157.8
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,252.24,181.16
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,277.51,198.32
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,318.97,228.88
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,335.33,236.33
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,395.83,280.18
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,427.77,310.9
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,442.26,324.33
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,500.11,367.25
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,595.78,437.89
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,641.93,471.85
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,686.83,504.41
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,729.23,533.79
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,770.01,560.43
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,807.1,584.46
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,842.35,607.14
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,873.98,627.81
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,903.33,647.0
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,817.59,587.84
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,687.06,493.08
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,724.79,519.89
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,752.71,538.97
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,890.62,638.2
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,995.06,706.61
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,994.3,706.62
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,990.26,705.73
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,979.39,701.1
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,965.41,694.64
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,955.78,690.21
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,932.58,677.09
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,902.15,658.91
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,869.41,639.21
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,826.62,612.66
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,787.26,588.18
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,734.97,554.75
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,682.34,520.38
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,615.54,475.15
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,550.25,429.4
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,472.0,371.5
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,397.38,312.89
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,299.21,233.58
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,215.0,160.31
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,104.6,12.93
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,14.1,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,24.95,13.5
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,37.23,25.76
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.85,37.17
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,57.85,44.29
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,65.54,50.9
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,89.56,71.33
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,119.02,96.0
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,131.75,106.09
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,149.1,119.85
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,110.59,87.48
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,101.3,65.26
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,146.17,86.19
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,193.3,117.9
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,240.29,154.61
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,289.31,195.26
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,339.23,237.21
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,389.78,279.22
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,443.74,323.36
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,492.42,362.75
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,514.14,379.91
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,519.13,382.15
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,587.7,434.88
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,674.1,500.27
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,662.44,488.37
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,630.15,461.19
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,724.58,532.76
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,823.66,605.6
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,668.91,491.9
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,470.16,343.4
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,704.56,517.96
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,926.28,670.84
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,942.08,679.43
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,954.81,687.76
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,807.17,585.71
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,620.27,451.56
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,596.06,436.33
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,570.6,419.2
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,755.94,554.97
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,910.58,663.02
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,633.79,470.85
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,313.96,234.87
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,559.85,425.0
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,778.0,583.15
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,732.05,551.11
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,685.31,520.2
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,629.26,482.35
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,573.74,443.99
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,507.88,396.32
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,443.98,348.69
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,352.57,279.29
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,281.17,222.46
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,201.02,156.69
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,125.75,92.4
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,53.36,6.72
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
