Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,14.1,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,24.93,13.46
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,39.15,27.31
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,51.32,38.25
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,65.98,51.04
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,82.09,64.76
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,79.64,62.6
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,80.22,62.91
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,83.74,65.52
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,86.09,67.1
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,116.14,91.79
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,163.72,118.99
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,181.94,122.35
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,218.12,143.96
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,275.02,193.21
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,317.95,231.43
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,349.35,253.78
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,398.4,289.85
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,432.86,316.43
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,480.41,352.57
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,518.01,381.17
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,554.63,408.41
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,604.8,444.77
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,656.6,481.59
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,698.81,512.8
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,741.12,544.17
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,719.96,525.67
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,682.2,495.32
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,758.18,549.52
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,841.02,606.75
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,854.08,614.97
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,864.59,622.01
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,875.71,630.2
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,884.39,636.87
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,794.8,575.75
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,712.37,518.43
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,709.8,518.54
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,705.54,517.08
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,630.96,465.69
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,572.75,424.99
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,658.03,489.89
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,738.07,549.44
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,675.14,507.46
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,629.47,477.43
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,600.11,458.54
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,568.64,437.82
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,590.56,456.78
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,588.51,458.24
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,524.94,411.56
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,463.03,365.16
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,385.7,306.01
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,312.77,247.91
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,216.9,169.92
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,141.35,104.96
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,68.32,13.3
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.98,13.38
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,35.76,24.39
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.95,34.52
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,52.88,39.85
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,59.36,45.41
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,63.16,48.6
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,66.76,51.52
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,67.14,51.54
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,67.52,51.54
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,113.87,89.79
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,171.9,126.63
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,213.53,155.12
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,237.41,174.1
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,235.01,158.87
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,286.51,189.29
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,344.62,243.88
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,384.79,280.38
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,406.68,298.26
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,411.65,302.87
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,440.62,323.47
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,470.54,344.39
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,520.53,380.4
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,569.38,415.41
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,655.61,481.71
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,762.53,561.16
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,799.0,584.77
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,833.72,607.47
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,864.51,626.45
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,893.08,643.85
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,917.73,659.97
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,939.5,674.26
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,955.38,684.82
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,968.05,693.46
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,976.05,698.88
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,980.79,702.36
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,988.54,707.94
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,981.82,704.34
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,970.54,698.06
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,956.19,689.95
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,867.29,632.99
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,764.5,562.66
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,781.2,579.07
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,800.45,595.05
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,632.62,477.31
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,446.76,341.38
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,484.25,373.52
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,515.49,399.63
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,441.42,345.99
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,386.85,305.53
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,323.66,256.79
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,263.16,208.32
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,190.67,148.47
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,123.11,90.55
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,60.0,13.31
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,14.55,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,25.63,13.83
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,40.18,28.08
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,52.83,39.52
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,62.2,47.92
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,71.2,55.75
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,80.98,64.04
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,101.14,80.97
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,109.04,87.16
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,116.83,93.15
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,151.84,121.81
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,174.82,133.38
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,192.25,145.45
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,209.56,157.89
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,210.1,157.9
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,218.43,163.95
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,205.91,153.92
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,192.06,142.96
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,223.49,166.42
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,255.53,190.02
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,269.81,199.91
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,284.31,209.92
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,297.39,219.38
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,310.69,228.99
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,337.83,248.18
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,370.22,270.92
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,414.02,302.49
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,459.93,335.3
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,677.8,498.4
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,891.65,647.45
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,785.6,571.46
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,632.89,458.82
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,816.4,594.55
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,969.8,698.73
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,977.85,704.97
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,982.64,710.31
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,981.16,710.61
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,976.46,708.99
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,977.06,710.44
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,963.08,702.41
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,941.19,689.38
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,916.59,674.65
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,885.3,656.22
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,851.78,636.19
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,685.29,521.59
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,513.55,394.6
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,600.79,464.99
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,665.53,514.67
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,600.19,467.68
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,536.13,421.08
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,457.41,362.22
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,378.39,300.1
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,286.87,225.26
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,203.95,153.5
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,101.45,29.99
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,26.29,14.27
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,41.52,29.19
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,57.03,43.08
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,64.7,49.94
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,73.29,57.29
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,79.59,62.59
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,85.59,67.49
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,85.63,67.14
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,84.09,65.45
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,84.8,65.66
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,100.73,65.03
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,139.69,79.95
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,183.66,107.74
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,239.19,150.99
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,289.31,192.66
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,338.49,234.05
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,389.74,276.94
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,440.6,319.56
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,495.55,364.17
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,544.08,402.36
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,592.39,439.31
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,638.08,474.12
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,682.62,507.29
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,725.55,537.82
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,767.3,566.1
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,804.29,590.49
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,839.46,613.63
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,871.53,633.26
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,901.4,651.24
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,926.41,667.24
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,948.49,681.32
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,965.1,691.87
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,978.48,700.41
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,986.62,705.36
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,991.45,708.29
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,990.5,707.97
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,986.33,705.76
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,975.86,699.65
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,973.51,698.96
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,952.0,686.33
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,927.74,672.12
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,897.19,654.46
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,864.34,635.21
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,828.65,613.89
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,786.75,588.09
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,734.2,554.5
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,681.28,519.92
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,618.19,477.28
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,556.17,433.9
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,478.68,377.23
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,404.66,319.49
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,307.93,241.44
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,224.93,169.75
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,111.22,36.83
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,25.68,13.83
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.92,25.4
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,48.47,35.8
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.37,41.12
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,61.12,46.92
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,64.85,50.05
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,68.39,52.91
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,66.92,51.36
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,65.67,50.0
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,106.92,84.05
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,162.23,117.92
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,153.16,94.75
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,182.61,104.47
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,233.16,144.06
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,285.25,187.6
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,343.83,236.49
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,395.57,279.95
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,446.84,322.91
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,498.05,364.84
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,547.49,403.64
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,596.31,440.81
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,642.77,476.18
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,687.99,509.85
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,729.69,539.26
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,769.61,565.89
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,806.89,590.8
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,842.3,614.33
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,874.13,634.11
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,903.72,652.29
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,929.32,668.87
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,951.99,683.57
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,968.23,694.42
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,981.2,703.29
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,990.38,709.27
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,996.27,713.26
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,992.9,711.74
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,986.35,708.37
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,987.3,709.7
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,973.82,701.78
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,953.31,689.84
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,930.01,676.18
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,899.49,658.53
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,866.66,639.27
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,831.08,617.03
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,789.19,590.31
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,736.64,556.44
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,683.7,521.61
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,620.81,478.86
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,558.97,435.42
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,480.41,378.36
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,405.37,320.27
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,307.96,241.5
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,224.17,169.31
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,111.33,39.95
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,14.1,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,24.25,12.68
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,35.09,23.91
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,45.6,33.5
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,49.93,37.48
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,52.39,39.62
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,55.4,42.08
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,58.27,44.31
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,57.43,43.33
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,62.57,47.39
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,63.55,47.91
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,80.59,47.62
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,127.36,66.31
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,186.16,105.54
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,237.8,145.89
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,290.72,190.15
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,343.13,234.55
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,396.33,279.21
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,448.79,323.03
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,501.11,365.63
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,551.54,405.02
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,601.23,442.64
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,648.86,478.43
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,695.13,512.34
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,738.31,542.26
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,779.76,568.67
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,817.8,593.11
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,853.8,615.95
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,886.0,634.81
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,915.76,651.85
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,941.82,667.71
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,964.83,681.56
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,982.28,692.35
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,996.4,701.15
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,1006.14,706.83
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,1012.48,710.5
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,1012.4,709.41
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,1008.95,706.43
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,999.56,702.82
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,986.95,697.37
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,968.73,687.66
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,947.61,676.24
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,918.65,660.68
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,896.94,649.81
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,858.79,626.76
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,818.8,602.41
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,770.16,572.59
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,720.71,541.56
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,659.56,500.74
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,603.42,462.14
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,529.3,409.83
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,458.44,357.17
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,364.77,282.59
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,278.95,209.32
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,138.8,53.92
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,14.1,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,24.25,12.6
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,35.07,23.84
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,45.57,33.33
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,64.25,49.55
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,86.29,68.33
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,104.14,83.34
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,116.45,93.43
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,132.71,106.42
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,148.42,118.72
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,102.59,80.45
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,83.69,51.33
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,136.07,75.42
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,183.98,106.2
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,233.9,144.88
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,285.43,187.44
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,336.32,229.9
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,394.7,277.35
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,445.74,318.82
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,496.79,358.99
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,546.07,395.69
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,594.95,430.51
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,641.62,464.39
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,687.11,496.56
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,729.09,524.45
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,769.04,549.74
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,806.49,574.36
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,842.18,597.82
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,874.86,618.09
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,905.42,636.98
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,931.17,653.55
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,954.0,668.39
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,971.87,680.28
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,986.53,690.34
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,994.96,696.08
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,1000.05,699.97
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,998.83,700.14
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,994.37,698.53
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,994.98,699.59
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,981.08,691.74
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,960.12,680.4
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,936.35,667.4
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,904.77,650.15
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,870.87,631.33
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,832.6,608.22
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,788.2,580.81
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,735.33,548.36
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,682.1,514.83
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,614.24,468.91
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,547.92,422.57
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,469.58,366.5
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,390.36,306.4
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,296.27,230.99
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,211.06,158.84
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,105.96,42.29
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,13.19,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,23.4,11.9
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,37.29,25.75
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,49.08,36.47
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,54.88,41.73
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,60.54,46.61
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,88.63,70.38
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,116.42,93.38
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,132.75,106.4
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,148.36,118.62
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,158.49,126.41
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,164.4,120.59
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,198.27,137.65
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,236.6,162.07
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,277.36,193.08
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,318.04,225.16
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,355.87,254.58
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,386.08,278.36
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,412.82,300.94
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,430.3,315.07
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,470.66,344.77
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,526.22,385.16
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,580.51,424.4
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,634.78,463.46
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,668.54,487.32
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,701.75,510.62
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,763.36,557.92
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,825.05,602.84
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,856.48,623.54
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,885.93,643.14
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,826.47,599.87
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,731.72,528.85
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,752.64,544.82
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,772.44,559.26
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,892.61,646.86
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,979.86,705.3
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,980.16,705.19
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,988.71,711.33
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,856.76,624.46
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,695.65,510.64
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,495.46,370.37
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,296.39,222.69
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,613.16,465.43
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,861.44,637.15
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,822.04,610.05
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,786.0,587.75
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,735.04,555.14
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,683.64,521.6
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,621.73,479.02
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,560.78,435.84
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,484.31,380.19
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,411.23,323.64
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,320.35,250.66
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,234.3,177.61
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,116.27,49.29
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,13.19,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,22.67,11.33
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,33.14,22.32
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,43.29,31.54
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,50.73,38.18
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,56.29,42.97
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,59.44,45.53
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,62.45,47.86
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,63.06,48.09
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,63.65,48.29
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,64.37,48.59
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,85.7,53.54
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,130.71,71.4
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,178.47,101.96
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,227.89,140.02
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,278.97,182.05
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,323.31,227.99
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,351.89,256.69
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,331.93,243.33
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,293.33,215.76
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,410.0,301.11
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,587.29,427.87
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,596.81,432.57
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,596.98,429.7
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,613.19,439.95
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,626.69,447.9
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,541.71,388.96
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,441.25,317.86
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,669.65,485.36
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,896.76,636.05
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,922.35,650.3
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,945.04,664.63
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,764.56,545.87
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,520.12,372.55
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,782.14,562.64
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,993.56,700.89
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,985.0,694.95
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,985.39,696.88
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,846.04,609.03
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,689.73,501.47
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,815.76,595.58
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,915.59,664.22
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,889.9,648.38
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,856.5,628.49
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,813.99,602.35
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,770.13,574.96
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,717.33,541.13
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,664.23,506.35
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,598.42,461.64
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,533.87,416.3
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,449.56,353.93
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,376.7,297.25
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,284.89,222.77
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,201.4,151.85
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,102.35,44.05
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,13.19,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.67,11.19
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,33.53,22.61
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,44.06,32.16
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.08,37.52
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,56.35,42.84
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,59.52,45.4
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,62.54,47.73
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,63.5,48.26
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,64.41,48.72
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,65.09,48.99
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,85.86,53.85
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,131.05,71.43
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,179.05,101.87
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,228.68,139.58
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,279.98,181.11
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,331.33,223.49
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,389.81,270.51
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,440.45,311.61
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,491.17,351.77
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,539.76,388.76
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,587.76,424.19
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,633.77,458.13
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,678.64,490.5
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,720.72,520.34
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,761.25,548.04
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,798.2,572.11
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,833.35,594.91
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,865.43,614.44
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,895.38,632.5
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,920.97,648.65
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,943.68,663.02
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,960.49,674.24
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,974.08,683.61
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,817.19,581.03
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,610.12,435.44
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,823.37,589.91
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,989.48,699.06
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,980.11,693.83
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,967.63,688.39
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,949.02,678.24
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,938.12,673.17
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,908.35,656.83
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,876.19,638.98
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,837.51,615.37
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,797.08,590.38
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,746.58,558.91
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,700.17,529.59
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,640.21,488.79
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,581.05,447.35
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,504.98,392.95
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,432.28,337.98
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,341.06,264.98
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,257.29,193.85
