Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,130.62,59.12
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,12.73,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.9,10.44
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.4,21.54
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.59,30.77
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,49.14,36.64
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,53.97,40.8
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,57.26,43.48
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,60.38,45.92
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,96.11,75.67
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,135.05,107.43
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,97.44,75.79
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,83.17,52.1
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,128.92,69.85
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,177.3,100.63
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,227.08,138.64
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,278.53,180.66
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,336.78,228.59
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,388.03,271.0
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,438.81,312.98
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,489.67,354.07
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,509.28,370.12
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,510.41,369.63
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,550.11,398.39
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,592.18,428.41
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,667.95,486.79
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,763.2,557.45
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,750.84,544.86
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,721.61,519.63
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,813.1,587.36
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,900.37,645.89
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,799.83,575.48
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,654.08,468.47
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,638.63,458.89
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,621.34,447.35
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,828.61,598.78
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,997.12,711.42
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,992.6,708.24
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,984.94,704.48
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,985.63,706.26
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,971.92,698.83
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,807.46,590.82
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,630.27,464.34
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,761.53,565.14
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,864.1,638.51
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,826.84,614.39
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,783.4,586.72
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,731.3,553.12
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,678.81,518.54
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,613.87,474.16
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,550.15,429.2
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,473.04,372.73
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,399.28,315.51
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,303.69,238.14
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,221.02,167.48
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,111.31,51.07
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,12.73,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.94,10.34
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.69,20.98
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,42.51,30.82
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,46.33,34.38
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,50.14,37.69
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,52.86,39.91
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,55.47,41.94
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,95.46,75.45
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,145.81,116.8
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,95.25,74.29
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,74.85,45.81
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,121.64,63.32
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,180.31,101.84
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,231.07,140.76
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,283.18,183.64
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,335.07,227.31
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,387.79,271.32
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,439.66,314.52
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,491.48,356.64
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,541.5,395.7
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,590.89,433.11
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,555.02,406.49
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,495.36,359.82
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,482.5,350.06
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,460.9,333.79
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,641.97,469.88
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,838.89,608.06
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,795.23,573.23
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,727.28,519.52
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,696.07,497.93
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,652.03,467.28
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,832.32,599.3
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,983.37,701.01
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,992.41,706.07
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,998.12,710.17
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,999.88,712.24
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,998.23,712.31
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,988.36,707.27
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,975.33,700.39
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,955.26,689.06
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,942.86,682.86
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,913.16,666.38
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,881.09,648.31
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,839.62,623.7
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,796.64,597.69
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,739.6,560.65
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,678.66,520.05
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,611.4,472.96
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,545.67,425.6
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,471.57,371.44
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,400.55,316.39
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,302.7,237.28
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,218.58,165.6
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,110.33,51.62
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,12.28,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,21.17,9.64
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.57,19.99
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,40.81,29.24
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,42.69,31.11
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,44.77,32.92
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,47.39,35.07
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,49.91,37.03
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,91.98,72.21
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,136.05,108.23
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,149.21,118.52
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,166.71,123.77
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,189.09,130.31
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,212.77,140.11
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,270.74,187.99
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,307.58,220.08
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,343.73,247.55
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,381.11,275.8
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,424.26,307.96
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,466.13,339.68
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,514.19,377.06
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,587.78,433.92
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,598.88,440.98
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,599.13,438.12
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,631.51,461.68
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,664.15,485.05
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,700.95,510.83
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,738.21,536.66
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,735.64,534.15
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,729.55,529.32
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,838.35,611.25
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,933.83,677.77
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,950.14,688.28
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,963.3,697.36
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,884.16,643.27
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,765.28,556.74
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,770.41,562.79
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,773.45,566.82
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,712.37,525.33
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,632.12,470.23
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,683.11,509.72
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,711.95,533.31
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,484.34,368.91
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,262.24,199.54
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,371.44,287.17
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,458.72,356.07
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,440.33,343.43
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,402.99,316.92
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,359.49,284.24
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,315.95,250.8
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,266.0,211.69
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,203.8,161.78
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,150.01,116.64
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,97.88,71.97
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,46.62,19.09
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,15.85,5.68
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,32.81,21.89
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,49.26,36.56
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,66.33,51.5
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,80.67,63.8
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,99.97,80.16
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,118.79,95.82
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,130.83,105.36
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,142.54,114.47
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,148.86,119.24
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,165.78,126.69
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,199.36,149.13
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,241.65,176.94
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,262.1,193.93
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,288.87,215.99
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,305.65,228.74
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,321.11,240.29
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,359.53,268.39
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,413.31,307.96
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,399.1,297.34
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,368.8,274.5
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,229.21,171.05
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,77.38,54.89
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,69.9,49.14
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,62.4,43.28
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,116.58,85.37
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,171.3,127.3
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,189.36,140.69
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,207.64,154.22
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,258.34,192.18
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,310.05,230.4
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,317.29,235.81
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,324.65,241.46
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,214.38,159.53
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,104.75,76.0
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,99.71,72.33
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,94.65,68.54
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,112.1,82.41
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,129.88,96.58
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,143.4,107.34
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,157.38,118.51
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,91.36,67.11
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,29.16,17.79
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,68.62,49.51
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,111.19,83.6
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,75.39,55.4
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,42.36,28.98
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,36.15,24.03
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,29.95,19.01
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,23.76,13.97
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,17.58,8.84
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,12.29,4.39
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,7.02,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.5,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,11.37,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,21.47,9.51
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,36.98,25.36
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,52.64,39.44
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,67.33,52.35
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,78.43,61.87
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,94.79,75.74
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,112.28,90.28
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,84.11,66.08
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,69.93,53.8
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,75.15,57.98
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,111.34,83.92
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,104.68,65.04
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,174.51,100.31
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,248.28,165.32
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,311.65,221.96
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,325.55,227.83
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,382.74,269.58
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,424.46,307.54
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,464.27,340.06
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,481.76,353.36
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,500.54,366.46
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,571.13,421.21
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,672.35,497.87
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,651.3,478.13
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,614.82,446.37
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,689.45,499.82
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,768.82,555.14
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,756.03,544.74
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,738.22,531.44
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,697.92,502.52
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,644.05,464.19
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,734.3,529.48
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,827.47,594.72
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,821.85,590.75
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,813.72,585.89
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,817.0,589.46
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,817.85,591.46
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,846.02,612.97
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,870.37,631.81
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,823.29,601.0
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,774.63,569.33
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,702.23,520.84
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,613.48,460.21
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,529.5,400.7
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,429.84,328.4
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,414.8,319.89
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,413.82,320.91
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,368.99,288.12
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,324.13,254.66
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,273.22,215.47
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,223.5,175.86
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,156.15,121.03
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,104.07,76.81
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,49.6,21.26
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,11.82,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.39,8.62
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.81,19.41
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.03,28.7
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,58.15,44.5
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,82.21,65.08
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,65.58,50.74
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,54.13,40.78
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,85.49,66.87
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,113.14,89.19
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,136.65,107.84
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,155.89,114.46
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,140.64,85.63
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,174.67,97.14
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,225.17,135.39
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,277.09,177.86
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,328.84,221.01
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,381.24,264.35
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,432.87,306.28
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,484.42,346.95
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,534.29,385.19
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,583.47,421.73
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,630.06,456.08
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,675.41,488.69
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,664.68,476.56
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,639.03,453.0
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,664.66,470.72
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,690.37,487.99
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,731.14,514.81
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,772.71,541.72
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,806.89,563.89
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,836.8,583.35
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,915.51,640.39
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,973.56,677.92
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,921.25,645.33
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,840.86,589.41
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,922.0,648.2
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,985.29,688.62
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,931.07,654.93
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,860.64,609.29
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,777.43,555.4
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,677.59,489.37
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,660.07,481.52
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,640.1,471.31
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,565.03,419.87
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,491.63,368.64
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,310.5,236.11
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,127.15,94.39
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,108.63,80.73
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,89.97,66.37
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,71.48,51.94
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,52.64,36.87
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,36.33,23.48
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,21.14,10.87
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,10.55,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,11.82,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,21.07,8.7
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,35.74,24.08
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,48.51,35.56
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,59.12,44.93
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,69.3,53.65
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,76.44,59.55
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,83.25,64.97
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,87.91,68.34
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,92.29,71.38
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,93.56,71.97
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,101.02,77.59
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,142.92,85.07
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,187.8,112.22
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,233.61,145.3
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,281.6,182.2
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,329.8,220.06
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,378.9,257.94
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,378.83,265.57
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,368.2,261.45
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,405.75,287.0
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,438.31,308.66
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,333.75,237.5
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,211.52,151.31
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,323.78,232.02
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,442.05,313.46
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,467.49,330.52
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,494.03,348.9
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,684.11,485.2
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,878.72,615.66
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,903.5,631.19
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,925.47,646.77
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,856.05,600.92
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,762.1,535.83
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,755.03,533.62
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,746.03,529.4
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,635.85,455.89
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,538.66,388.97
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,347.31,255.49
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,165.1,120.94
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,107.21,77.65
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,51.38,34.68
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,50.02,33.83
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,48.66,32.95
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,28.7,17.24
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,8.36,1.09
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.92,0.76
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.59,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,5.27,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.39,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.51,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.19,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,11.37,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.61,7.52
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.19,19.6
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.45,29.01
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,47.37,35.24
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,52.67,39.86
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,56.01,42.61
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,59.19,45.12
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,60.32,45.81
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,61.37,46.41
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,62.21,46.82
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,75.87,57.89
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,122.51,66.67
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,171.47,96.65
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,220.77,133.75
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,271.83,175.35
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,324.0,218.81
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,376.33,262.03
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,424.92,304.39
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,457.11,330.84
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,489.4,354.17
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,521.07,376.45
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,585.37,425.2
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,668.35,487.26
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,710.37,516.32
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,751.02,544.09
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,682.66,492.4
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,586.6,420.12
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,731.51,526.13
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,879.25,627.67
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,904.49,643.3
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,926.97,658.16
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,939.71,666.9
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,957.28,678.91
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,964.5,684.04
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,968.56,687.37
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,862.89,617.19
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,743.99,534.79
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,849.65,614.13
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,940.5,679.04
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,834.28,608.95
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,718.86,529.47
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,602.05,448.75
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,469.61,353.81
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,602.97,457.93
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,733.49,555.19
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,671.07,512.66
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,616.91,476.28
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,557.4,434.64
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,498.84,392.25
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,423.61,334.87
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,352.28,278.38
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,276.16,216.13
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,205.31,155.44
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,105.38,51.86
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,11.37,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.58,7.18
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.69,20.69
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,43.4,31.24
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,50.53,37.54
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,58.41,44.2
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,62.66,47.77
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,66.68,51.04
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,68.49,52.26
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,70.17,53.35
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,70.92,53.63
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,76.41,57.83
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,159.86,102.68
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,230.84,158.35
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,263.99,185.99
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,299.45,215.87
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,305.82,222.27
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,316.11,230.84
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,366.64,263.81
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,479.34,345.12
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,493.21,356.94
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,491.27,354.32
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,527.16,380.3
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,574.54,413.84
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,586.63,421.13
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,599.72,428.94
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,570.44,408.22
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,534.85,382.95
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,610.69,436.1
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,693.87,492.57
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,823.43,586.42
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,937.32,663.4
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,852.48,605.61
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,731.77,519.23
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,871.91,621.46
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,984.12,696.6
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,985.96,698.53
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,984.43,699.32
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,986.6,703.75
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,974.33,699.03
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,954.35,688.07
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,931.53,675.34
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,902.02,659.25
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,870.14,641.47
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,673.45,507.6
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,455.59,347.18
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,594.28,456.21
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,690.09,528.42
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,627.22,484.85
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,565.34,441.44
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,488.94,384.79
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,415.77,327.37
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,321.86,251.59
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,241.56,182.97
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,121.44,60.41
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,10.91,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.86,6.45
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,29.1,18.62
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,40.3,28.74
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,45.48,33.4
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,50.5,37.67
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,53.6,40.2
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,56.56,42.51
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,57.85,43.35
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,59.07,44.09
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,66.09,49.64
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,70.93,53.32
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,118.33,62.3
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,168.37,92.28
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,219.45,130.2
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,280.22,178.55
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,332.6,221.75
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,385.79,265.38
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,437.63,307.89
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,489.43,349.37
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,540.12,388.2
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,590.24,425.42
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,637.81,460.68
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,684.13,494.26
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,726.6,523.6
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,766.94,550.4
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,805.03,575.18
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,841.22,598.62
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,873.82,618.74
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,904.22,637.38
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,930.22,654.19
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,953.28,669.21
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,970.88,680.89
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,985.2,690.67
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,994.73,697.59
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,1000.91,702.58
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,1000.75,703.77
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,997.28,703.06
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,986.94,699.61
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,973.45,694.28
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,826.62,599.83
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,640.91,469.41
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,773.53,570.58
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,877.32,644.05
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,833.55,616.22
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,793.95,591.85
