Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,742.13,559.07
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,689.84,525.22
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,625.17,481.42
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,561.65,436.97
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,484.37,380.59
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,410.35,323.29
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,316.54,247.51
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,235.44,178.34
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,118.6,58.74
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,21.57,7.7
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,35.99,24.14
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,50.67,37.33
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,57.05,43.14
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.51,49.58
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,70.08,54.19
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,75.42,58.44
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,105.15,82.97
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,142.31,113.13
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,157.47,124.78
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,172.63,136.31
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,137.95,90.24
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,173.99,99.52
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,222.67,135.66
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,273.2,176.44
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,323.09,217.92
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,374.5,260.56
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,425.52,302.97
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,481.07,347.67
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,530.46,386.27
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,579.59,423.6
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,625.64,458.57
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,670.58,491.95
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,712.4,521.41
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,752.36,548.98
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,789.64,573.96
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,825.2,597.5
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,856.92,617.19
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,886.56,635.37
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,912.46,652.36
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,935.58,667.57
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,951.88,678.66
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,965.0,687.88
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,973.49,693.7
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,990.67,705.31
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,990.33,705.94
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,986.7,704.71
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,976.27,700.44
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,962.73,694.29
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,940.29,681.21
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,915.15,666.42
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,889.79,652.63
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,856.4,633.32
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,811.13,604.43
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,764.73,574.45
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,710.45,539.23
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,655.9,503.01
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,587.12,455.44
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,514.06,402.89
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,436.28,343.91
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,362.81,285.91
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,271.68,211.81
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,175.56,131.85
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,86.39,40.97
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,11.82,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,20.98,6.88
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,34.22,22.64
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,45.64,33.06
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,28.91,19.13
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,16.71,8.71
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,21.12,12.47
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,25.54,16.17
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,49.01,35.92
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,72.58,55.43
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,81.2,62.24
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,89.66,68.85
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,153.41,114.52
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,204.01,151.75
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,222.97,165.37
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,242.1,179.19
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,292.83,210.95
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,378.44,271.0
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,423.37,306.2
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,469.61,341.93
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,511.72,374.24
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,574.89,422.44
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,575.35,421.65
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,553.91,402.92
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,591.83,429.36
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,631.65,456.6
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,637.81,460.07
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,641.55,461.81
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,763.63,552.11
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,878.14,631.47
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,903.82,647.58
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,926.75,662.39
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,944.95,672.83
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,960.03,681.39
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,968.46,687.16
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,973.63,691.0
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,985.25,699.13
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,981.99,697.81
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,972.01,693.84
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,958.91,688.0
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,939.62,677.05
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,917.48,664.32
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,887.35,647.67
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,854.93,629.35
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,820.66,608.3
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,779.54,582.33
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,728.37,549.9
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,676.8,516.41
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,614.51,474.22
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,553.17,431.21
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,476.09,374.13
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,402.38,316.37
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,305.08,237.83
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,221.77,167.04
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,112.43,54.25
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.19,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,15.87,3.45
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,33.23,21.84
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,50.11,36.97
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,64.49,49.65
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,79.83,62.85
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,95.77,76.24
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,111.29,88.97
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,110.18,87.56
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,106.04,83.61
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,94.98,73.95
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,81.21,62.13
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,154.97,100.07
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,213.59,143.96
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,231.08,149.73
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,272.43,177.53
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,321.3,218.35
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,372.16,260.84
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,423.22,303.02
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,474.72,344.48
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,510.86,373.06
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,534.26,389.51
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,592.74,433.78
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,669.14,490.7
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,711.71,520.54
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,752.56,548.6
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,790.44,573.82
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,826.62,597.57
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,860.78,618.81
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,893.07,638.65
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,919.33,655.83
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,942.73,671.21
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,885.36,631.12
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,790.75,561.38
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,910.26,648.25
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,995.46,704.81
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,924.64,659.49
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,825.41,589.87
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,810.89,583.08
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,794.01,574.29
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,871.48,632.53
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,927.26,670.91
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,896.63,653.19
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,869.44,638.18
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,826.15,610.79
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,781.52,582.29
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,728.62,548.28
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,675.35,513.28
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,608.37,467.38
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,542.69,420.96
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,457.87,358.6
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,384.51,301.78
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,290.72,225.95
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,205.6,154.15
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,105.58,49.94
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,20.21,5.38
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,32.12,20.88
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,44.22,31.97
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,49.89,37.19
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,56.3,42.77
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,60.26,46.07
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,64.03,49.06
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,62.44,47.43
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,61.1,46.02
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,61.65,46.19
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,68.94,51.97
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,112.79,60.27
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,160.65,87.83
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,211.21,125.72
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,271.58,174.94
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,327.66,226.76
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,382.2,274.31
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,425.78,308.67
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,468.58,341.58
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,507.27,370.64
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,544.78,398.02
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,599.81,440.15
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,673.56,495.71
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,716.26,525.67
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,756.73,553.01
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,794.75,578.15
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,830.87,601.84
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,864.24,622.54
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,895.45,641.67
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,890.08,636.91
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,861.81,612.28
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,831.44,590.94
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,787.73,560.87
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,845.72,601.68
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,893.0,634.9
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,909.84,648.14
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,923.3,659.51
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,827.5,595.76
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,715.11,519.7
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,707.6,517.51
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,697.58,513.17
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,677.03,502.32
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,654.13,489.77
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,655.8,493.41
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,635.94,482.09
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,668.85,510.5
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,700.34,535.55
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,636.74,491.88
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,574.27,447.95
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,497.43,391.73
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,423.86,334.7
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,326.48,255.59
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,235.97,178.67
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,118.61,56.36
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,10.91,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,19.43,4.33
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,32.11,20.77
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,44.97,32.44
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.6,37.62
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,57.15,43.31
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,61.06,46.55
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,64.79,49.5
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,96.35,75.7
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,131.69,104.54
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,97.12,75.41
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,66.35,49.6
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,116.77,64.31
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,164.35,91.75
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,213.78,128.22
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,264.98,169.7
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,316.23,212.7
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,375.2,261.43
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,426.17,304.31
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,477.26,346.44
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,527.18,385.98
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,576.78,424.17
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,623.56,459.27
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,669.21,492.62
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,712.75,523.67
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,754.87,552.71
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,793.16,578.51
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,829.6,602.93
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,862.49,623.57
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,893.21,642.63
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,920.07,660.44
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,944.07,676.42
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,962.2,688.9
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,977.1,699.41
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,986.76,706.34
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,993.09,711.25
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,990.68,710.61
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,985.06,708.06
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,987.61,712.86
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,975.58,708.13
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,953.18,695.15
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,928.05,680.4
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,897.42,663.04
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,870.01,647.77
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,825.74,619.28
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,780.25,589.65
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,727.44,554.96
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,674.25,519.27
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,606.09,471.69
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,539.31,423.62
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,454.23,359.61
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,380.46,301.39
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,286.68,224.5
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,201.49,151.85
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,91.81,41.63
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,8.19,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,15.85,1.91
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,32.38,20.94
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,48.59,35.47
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,63.69,48.73
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,79.64,62.43
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,95.73,75.91
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,111.32,88.67
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,81.82,63.38
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,59.85,44.59
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,66.93,50.19
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,67.65,50.48
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,109.18,57.68
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,157.06,84.56
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,208.06,122.05
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,268.92,170.82
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,320.49,214.05
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,372.98,258.09
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,424.79,301.62
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,476.65,344.28
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,526.96,384.09
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,576.69,422.3
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,624.14,457.66
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,670.38,491.13
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,713.13,521.24
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,753.56,548.76
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,791.44,574.11
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,827.46,598.08
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,860.32,618.55
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,890.99,637.43
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,916.92,654.5
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,939.96,669.73
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,957.56,681.49
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,971.95,691.29
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,981.13,697.84
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,986.98,702.4
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,986.05,703.05
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,981.9,701.78
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,983.9,705.87
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,971.39,700.58
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,949.53,688.09
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,924.94,673.85
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,894.85,657.0
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,867.87,642.16
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,824.74,616.21
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,780.27,588.89
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,728.27,555.03
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,675.84,520.11
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,612.33,476.32
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,549.84,431.76
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,469.94,371.89
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,389.84,308.97
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,300.04,235.24
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,218.38,165.03
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,110.68,50.04
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,10.46,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,18.64,2.47
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,31.37,20.06
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,44.25,31.8
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,51.02,37.88
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,57.63,43.53
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,62.83,47.85
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,66.48,50.71
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,64.72,48.95
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,63.25,47.43
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,63.7,47.51
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,71.17,53.37
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,110.9,59.7
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,158.36,85.96
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,208.99,122.91
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,269.46,171.11
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,320.68,213.78
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,373.08,257.47
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,425.17,300.96
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,477.31,343.55
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,527.68,383.12
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,577.56,421.15
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,585.98,426.51
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,582.91,421.22
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,659.07,479.05
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,756.14,550.18
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,794.87,575.6
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,831.7,599.9
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,864.91,620.38
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,895.88,639.26
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,922.51,656.6
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,946.23,672.1
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,964.97,683.01
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,980.49,692.02
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,990.27,699.11
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,996.66,704.34
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,900.15,642.25
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,761.55,544.74
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,887.96,639.27
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,979.78,703.32
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,959.26,691.28
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,935.93,678.1
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,906.66,662.05
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,875.0,644.28
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,837.52,621.28
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,793.7,593.62
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,741.61,560.2
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,689.04,525.7
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,624.07,481.19
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,560.24,436.05
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,480.75,377.44
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,400.64,315.26
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,306.77,239.45
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,221.66,167.14
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,112.04,49.25
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,9.1,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,17.28,1.04
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,33.01,21.35
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,47.45,34.46
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,61.27,46.66
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,74.66,58.18
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,85.88,67.57
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,96.67,76.34
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,115.23,91.39
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,140.27,111.5
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,156.57,124.12
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,172.1,135.94
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,156.2,114.39
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,141.33,104.86
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,192.04,142.08
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,250.98,184.85
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,286.2,209.75
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,324.22,236.73
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,366.36,262.77
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,475.22,340.99
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,524.54,379.17
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,573.42,416.09
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,619.88,451.15
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,665.25,484.6
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,665.03,480.71
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,652.87,467.25
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,683.13,488.24
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,713.38,508.8
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,798.88,570.85
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,880.07,625.49
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,905.69,641.71
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,928.53,656.52
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,778.47,553.53
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,577.64,408.92
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,794.52,566.96
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,985.59,695.58
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,985.98,695.38
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,983.08,694.63
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,972.86,689.08
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,959.5,681.71
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,936.89,668.8
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,911.58,654.24
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,886.57,641.19
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,853.4,622.64
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,714.7,530.6
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,573.03,430.32
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,620.01,469.01
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,647.59,492.1
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,569.96,438.38
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,503.29,390.75
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,424.32,332.22
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,349.87,274.43
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,260.32,201.89
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,165.59,123.19
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,81.32,32.84
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,15.39,6.93
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,25.55,15.99
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,38.83,27.57
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,51.85,38.79
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,65.72,50.51
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,79.47,61.89
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,85.35,66.47
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,91.13,70.89
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,136.99,108.2
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,167.83,132.55
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,172.69,128.9
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,185.82,138.49
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,209.74,155.69
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,234.48,173.41
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,239.69,176.56
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,256.77,188.64
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,324.41,237.47
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,388.77,283.68
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,411.88,299.9
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,436.18,317.0
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,478.79,347.44
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,523.52,379.02
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,553.92,399.78
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,585.46,421.17
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,622.5,447.33
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,661.36,474.57
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,668.7,478.37
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,669.95,478.2
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,803.45,576.18
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,927.85,662.39
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,944.32,672.93
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,957.57,682.18
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,966.09,688.28
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,971.36,692.44
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,966.93,690.48
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,967.33,691.86
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,955.23,685.24
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,940.16,676.86
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,911.04,659.55
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,879.53,640.65
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,845.34,620.93
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,809.13,599.58
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,745.36,557.67
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,690.08,520.19
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,632.44,481.25
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,575.38,441.81
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,481.95,374.27
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,410.62,320.86
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,333.27,261.68
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,248.28,194.62
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,168.28,129.21
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,81.21,57.55
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,36.71,11.06
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,8.19,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,15.69,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,34.25,22.21
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,52.61,38.75
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,64.12,49.05
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,76.35,59.62
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,81.75,64.11
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,89.16,70.09
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,114.9,91.24
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,141.54,112.75
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,142.21,112.62
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,149.93,118.28
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,144.75,94.57
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,168.58,98.82
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,215.7,132.69
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,265.16,172.04
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,314.94,213.29
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,372.25,260.39
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,422.53,301.88
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,473.41,342.92
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,522.65,381.85
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,571.94,419.8
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,619.09,455.99
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,665.52,490.85
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,707.65,520.77
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,747.59,548.43
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,786.0,575.76
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,822.92,601.33
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,855.31,621.89
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,885.64,640.95
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,911.75,658.26
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,935.08,673.74
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,952.15,683.67
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,966.05,691.57
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,974.27,697.31
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,979.22,701.06
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,978.91,701.5
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,975.34,699.98
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,971.54,699.96
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,956.97,692.95
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,932.49,678.28
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,905.4,661.93
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,871.68,642.42
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,835.86,621.27
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,788.45,591.74
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,739.86,560.85
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,675.61,517.81
