Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,619.42,479.42
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,547.64,427.65
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,478.38,376.13
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,397.08,313.38
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,307.85,242.55
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,219.04,169.72
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,126.03,92.33
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,59.9,20.39
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,17.53,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,32.16,20.42
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.85,33.04
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,52.94,39.54
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,59.85,45.6
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,65.26,50.13
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,70.69,54.51
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,99.84,78.68
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,140.52,111.92
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,99.43,77.37
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,69.27,52.04
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,111.52,62.74
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,158.38,87.74
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,208.4,123.8
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,260.22,165.4
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,311.41,207.85
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,370.38,256.06
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,421.72,299.19
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,473.2,341.61
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,523.13,381.19
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,572.76,419.41
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,619.96,454.69
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,666.03,488.16
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,632.52,459.89
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,574.2,412.35
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,586.83,421.31
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,598.6,429.37
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,747.96,540.38
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,895.02,641.73
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,790.87,567.84
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,641.85,457.4
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,824.93,592.55
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,980.38,698.15
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,990.26,704.39
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,996.74,709.36
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,754.67,546.93
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,445.76,322.16
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,527.41,384.05
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,591.37,432.35
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,789.21,579.64
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,940.18,684.93
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,911.56,668.27
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,880.48,650.76
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,836.89,623.35
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,796.6,597.93
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,746.23,565.72
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,695.33,532.39
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,626.38,484.98
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,559.04,437.09
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,481.05,379.61
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,406.43,321.07
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,306.04,239.17
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,219.65,164.79
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,109.79,39.31
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,9.1,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,16.31,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,27.22,16.28
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,38.37,26.61
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,43.97,31.77
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,47.86,35.22
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,51.06,37.89
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,54.14,40.33
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,53.82,39.83
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,59.02,43.93
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,59.81,44.31
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,60.52,44.62
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,96.62,49.93
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,155.71,83.41
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,206.76,119.77
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,259.32,161.75
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,311.89,205.66
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,365.2,250.37
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,417.71,294.54
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,470.27,337.92
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,521.43,378.62
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,571.97,417.72
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,620.0,453.78
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,666.85,487.99
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,708.82,517.66
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,747.47,544.27
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,785.67,570.22
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,822.08,594.6
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,854.98,616.74
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,885.72,637.44
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,911.78,654.81
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,934.99,670.36
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,953.3,682.74
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,968.43,693.15
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,978.38,700.01
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,985.03,704.86
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,990.96,709.68
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,982.41,705.16
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,971.93,700.78
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,958.31,694.43
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,934.46,679.9
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,915.18,668.54
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,883.03,649.89
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,848.71,629.66
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,802.32,599.55
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,754.76,568.31
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,699.17,531.8
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,643.31,494.25
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,568.78,441.83
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,503.79,394.18
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,423.21,332.39
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,347.28,272.05
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,243.58,188.4
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,162.47,119.72
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,79.29,24.33
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,8.64,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,14.98,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,25.73,15.08
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,37.57,26.05
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,43.25,31.3
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,48.76,36.14
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,52.32,39.13
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,55.73,41.86
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,58.11,43.53
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,60.31,45.01
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,67.42,50.63
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,68.15,50.92
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,103.37,56.32
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,153.1,82.74
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,203.92,118.84
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,256.53,160.7
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,316.7,210.09
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,369.41,254.06
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,421.27,296.76
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,473.2,338.43
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,523.53,377.84
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,573.21,415.57
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,620.81,451.65
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,667.24,486.05
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,710.58,516.48
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,752.28,545.03
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,790.68,570.47
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,827.18,594.46
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,860.04,614.66
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,890.66,633.24
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,916.95,650.31
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,940.37,665.63
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,957.89,677.46
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,972.15,687.41
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,982.64,694.72
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,989.81,700.07
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,988.2,700.32
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,983.33,698.68
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,985.76,703.04
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,973.48,697.98
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,952.6,686.35
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,928.89,672.93
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,898.85,656.06
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,871.93,641.2
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,828.47,613.89
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,783.67,585.39
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,730.73,551.62
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,677.37,516.74
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,607.96,469.24
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,540.0,421.07
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,453.12,355.62
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,377.6,295.96
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,281.0,217.53
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,193.82,143.35
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,87.28,24.42
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.19,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,15.2,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,30.96,19.19
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,46.82,33.78
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,54.82,41.1
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,63.47,48.66
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,69.84,54.0
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,75.93,58.93
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,79.75,61.82
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,82.02,63.35
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,83.28,64.0
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,84.36,64.51
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,118.34,71.05
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,166.6,97.33
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,213.89,130.42
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,263.5,169.16
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,314.26,210.69
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,365.91,253.0
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,416.12,293.57
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,471.52,336.81
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,519.75,373.91
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,567.48,409.53
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,613.71,443.86
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,659.31,476.9
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,700.94,505.33
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,741.09,531.97
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,778.37,557.45
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,814.15,581.51
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,846.21,601.17
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,876.27,619.23
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,901.73,635.83
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,924.45,650.75
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,941.9,661.01
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,956.24,669.4
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,963.98,676.55
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,976.67,687.05
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,975.2,687.53
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,970.54,686.2
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,958.67,680.13
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,943.81,672.27
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,922.23,660.13
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,897.92,646.26
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,864.41,627.38
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,828.8,606.92
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,783.35,578.25
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,736.55,548.3
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,671.98,505.93
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,615.77,468.44
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,546.06,419.42
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,478.71,370.5
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,396.46,308.7
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,305.94,238.44
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,215.7,165.38
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,121.61,87.73
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,57.4,11.77
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.91,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,11.45,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,27.97,16.69
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,42.83,30.42
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,59.69,45.22
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,76.12,59.38
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,91.75,72.51
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,106.92,84.95
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,123.08,97.93
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,138.67,110.2
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,154.77,122.67
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,170.11,134.36
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,194.09,140.87
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,217.9,152.61
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,253.25,177.24
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,290.03,204.26
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,328.0,232.37
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,368.43,262.42
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,405.69,290.21
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,443.74,318.05
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,489.62,351.59
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,572.4,412.49
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,620.46,448.36
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,667.37,482.69
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,709.05,511.45
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,747.66,537.38
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,786.23,563.39
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,823.07,587.5
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,855.2,607.43
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,885.14,625.88
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,774.95,549.82
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,618.23,436.9
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,806.39,573.66
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,966.47,681.77
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,975.61,687.45
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,993.31,699.73
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,994.91,702.11
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,993.12,702.59
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,983.09,698.89
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,969.86,693.29
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,949.05,681.89
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,925.39,668.68
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,894.43,651.59
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,866.94,636.7
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,825.1,612.13
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,781.77,586.11
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,728.25,551.58
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,674.33,515.99
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,610.23,471.12
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,547.13,425.61
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,466.85,365.46
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,386.92,302.73
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,294.29,227.55
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,210.07,155.16
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,103.9,21.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.73,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.94,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,26.87,15.71
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,39.93,27.96
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,46.85,34.32
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,54.72,41.21
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,59.16,44.95
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,63.4,48.35
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,96.0,75.41
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,138.73,110.23
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,96.71,75.02
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,72.55,54.74
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,102.23,57.36
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,150.84,81.55
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,201.79,117.02
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,254.55,158.47
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,306.91,201.57
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,367.19,250.64
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,419.27,293.19
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,471.43,334.76
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,522.11,374.11
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,572.25,411.86
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,619.79,447.61
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,666.16,481.69
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,710.26,512.48
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,752.93,541.53
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,791.44,566.81
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,827.97,590.69
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,861.2,611.31
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,892.11,630.34
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,918.64,647.61
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,942.26,663.08
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,960.89,675.46
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,976.27,685.92
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,985.88,692.58
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,992.09,697.27
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,992.44,698.69
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,989.44,698.17
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,980.58,695.25
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,968.54,690.44
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,960.26,686.76
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,938.15,674.2
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,713.82,525.72
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,464.57,345.3
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,653.95,490.07
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,797.39,593.11
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,746.54,560.21
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,695.18,527.25
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,630.07,483.45
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,566.14,438.87
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,486.7,380.24
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,410.82,320.93
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,309.03,238.92
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,222.4,164.14
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,108.88,16.22
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,13.15,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,26.08,14.96
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,39.13,27.27
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,46.42,33.94
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,53.51,40.17
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,59.1,44.89
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,63.31,48.27
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,96.05,75.46
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,138.87,110.34
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,96.45,74.82
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,64.52,48.11
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,99.0,55.96
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,146.33,79.29
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,196.01,113.81
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,247.55,154.35
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,299.44,197.16
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,359.2,245.9
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,410.47,288.35
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,461.89,330.0
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,511.8,368.84
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,561.15,406.03
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,524.09,379.69
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,469.55,337.65
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,588.73,426.65
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,739.93,534.83
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,777.89,559.13
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,814.0,582.49
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,846.95,602.42
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,877.71,620.81
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,904.22,638.03
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,927.92,653.53
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,836.45,592.3
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,709.46,501.53
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,857.67,609.4
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,979.05,690.09
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,850.33,605.77
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,689.72,492.89
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,835.87,600.33
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,958.42,683.17
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,938.18,671.4
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,915.13,658.88
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,884.29,642.26
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,856.88,627.77
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,811.91,600.15
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,765.73,571.3
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,660.31,500.87
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,553.02,425.27
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,497.11,386.25
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,441.97,346.11
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,374.53,294.48
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,310.07,243.17
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,219.82,169.64
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,150.35,109.42
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,72.09,4.06
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,6.82,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,13.64,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,22.64,12.12
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,34.27,23.2
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,39.25,27.87
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,44.16,32.22
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,47.52,35.07
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,50.76,37.66
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,50.93,37.51
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,56.26,41.64
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,57.53,42.42
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,58.69,43.11
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,86.38,45.45
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,145.26,76.67
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,196.1,111.53
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,248.48,152.51
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,301.04,195.8
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,354.41,240.06
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,406.88,283.1
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,459.41,325.17
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,510.58,365.24
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,561.13,403.72
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,575.3,413.8
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,578.08,413.39
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,649.66,467.5
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,742.05,535.02
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,620.19,446.73
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,459.75,327.68
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,670.24,483.92
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,882.49,629.35
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,756.03,541.02
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,583.59,414.99
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,714.16,509.14
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,849.9,603.15
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,859.4,610.05
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,866.47,616.22
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,860.46,613.83
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,851.7,609.8
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,813.47,586.08
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,756.66,549.98
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,703.39,514.46
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,649.56,477.93
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,598.45,444.14
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,528.3,396.33
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,569.96,430.14
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,605.87,459.3
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,643.76,491.82
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,679.48,519.87
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,617.06,476.97
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,555.61,433.67
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,477.04,375.07
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,402.0,315.72
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,298.71,231.89
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,210.56,155.11
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,102.44,0.16
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,13.64,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,26.51,15.04
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,39.15,27.25
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,47.18,34.57
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,54.98,41.41
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,61.28,46.73
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,65.78,50.35
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,65.44,49.79
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,65.24,49.32
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,66.25,49.86
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,67.14,50.28
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,98.93,57.22
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,145.81,79.46
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,195.14,113.2
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,246.4,153.18
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,298.03,195.5
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,357.82,244.11
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,409.31,286.26
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,461.0,327.63
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,510.86,366.62
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,560.33,404.24
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,607.55,439.99
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,653.67,474.16
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,696.24,503.95
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,736.44,531.4
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,774.5,557.22
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,810.77,581.06
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,842.68,600.98
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,872.38,619.39
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,780.24,554.92
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,642.93,455.35
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,813.69,579.67
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,955.89,675.78
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,835.63,594.46
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,665.28,473.85
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,827.69,591.63
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,963.63,684.68
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,952.25,679.06
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,937.87,672.62
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,915.84,659.89
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,891.13,645.47
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,858.54,626.87
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,823.83,606.72
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,679.3,508.03
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,532.15,402.21
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,394.96,302.32
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,265.44,203.83
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,229.97,177.26
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,194.59,149.96
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,155.1,118.87
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,115.87,87.26
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,77.55,55.76
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,33.64,19.69
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,15.07,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,13.64,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.31,11.59
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,33.58,22.54
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,38.19,26.92
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,42.76,31.0
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,45.83,33.53
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,48.8,35.84
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,55.02,40.78
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,56.49,41.65
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,57.4,42.14
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,58.24,42.56
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,84.52,44.83
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,144.97,76.15
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,196.5,110.86
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,249.56,151.88
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,302.77,195.25
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,356.63,239.36
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,409.64,282.32
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,462.69,324.25
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,514.28,364.1
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,565.14,402.24
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,614.02,438.66
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,661.73,473.41
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,705.89,503.95
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,748.14,532.26
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,787.9,558.23
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,825.67,582.81
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,859.65,603.65
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,891.27,622.9
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,918.47,640.34
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,942.73,655.99
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,963.39,669.47
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,980.78,681.04
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,991.43,688.21
