Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,998.63,693.41
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,1000.35,695.74
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,998.61,696.11
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,991.01,694.09
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,980.13,690.18
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,962.36,680.59
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,941.54,669.18
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,818.33,592.13
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,654.59,481.23
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,756.96,557.94
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,813.44,597.84
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,763.87,566.9
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,713.47,535.27
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,655.18,495.99
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,594.03,453.3
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,517.51,398.27
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,444.46,343.01
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,346.47,264.41
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,257.15,185.97
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,124.39,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,21.02,10.44
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,30.15,19.65
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,34.95,24.11
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,39.66,28.23
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,42.51,30.65
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,49.56,36.49
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,51.23,37.61
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,52.86,38.64
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,53.94,39.28
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,54.93,39.85
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,89.55,49.21
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,140.23,72.24
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,192.04,106.97
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,245.34,148.14
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,298.64,191.68
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,352.65,236.1
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,406.02,280.02
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,459.44,323.04
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,511.25,363.22
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,562.37,401.67
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,611.34,437.15
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,659.06,470.66
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,703.3,500.93
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,745.27,528.7
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,785.0,554.32
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,822.72,578.53
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,856.68,600.24
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,888.25,620.41
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,915.4,637.8
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,939.61,653.41
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,959.31,664.89
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,975.76,674.43
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,985.91,681.26
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,992.63,686.15
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,992.13,686.73
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,988.32,685.48
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,979.96,683.0
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,968.38,678.66
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,959.82,674.92
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,937.64,662.66
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,748.9,542.31
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,552.23,404.43
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,688.73,507.68
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,794.33,581.61
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,747.67,552.35
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,696.05,519.92
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,631.1,477.02
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,567.33,433.3
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,489.04,376.83
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,414.26,319.56
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,315.51,240.46
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,223.94,160.83
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,106.94,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.82,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,21.52,10.65
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,33.69,22.58
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,39.54,27.98
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,45.23,32.95
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,48.94,36.1
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,52.49,38.96
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,52.91,39.1
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,58.74,43.73
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,59.9,44.41
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,60.97,45.01
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,82.68,45.09
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,132.08,67.06
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,192.73,108.52
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,245.43,149.19
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,298.38,192.39
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,352.3,236.75
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,405.29,279.98
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,458.34,322.21
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,509.89,362.19
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,560.85,400.53
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,609.87,437.28
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,657.7,472.35
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,702.06,503.22
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,744.48,531.79
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,784.32,557.72
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,822.14,582.21
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,855.75,602.63
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,886.93,621.39
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,914.09,638.88
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,938.31,654.56
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,957.07,666.9
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,972.54,677.32
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,983.17,684.53
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,990.39,689.78
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,988.43,689.46
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,983.18,687.29
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,973.81,682.37
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,961.23,675.59
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,953.29,672.23
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,931.69,660.26
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,902.32,644.75
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,870.51,627.56
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,829.62,603.13
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,787.06,577.23
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,740.12,548.78
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,688.09,515.99
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,623.28,472.98
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,559.71,429.15
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,480.44,371.14
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,404.81,312.44
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,306.1,233.24
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,214.34,152.99
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,101.88,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,10.91,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,22.28,10.93
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,34.71,23.28
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,42.15,30.1
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,50.18,37.14
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,54.41,40.73
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,58.46,44.01
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,58.19,43.54
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,58.06,43.17
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,65.33,48.93
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,66.51,49.59
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,85.53,48.34
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,133.52,69.02
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,184.83,103.24
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,246.43,150.53
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,298.34,192.82
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,351.3,236.36
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,404.17,279.37
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,457.11,321.31
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,508.31,360.89
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,559.03,398.88
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,607.71,435.19
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,655.24,469.79
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,699.7,500.44
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,742.25,528.98
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,781.45,554.13
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,818.66,577.82
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,852.11,598.05
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,883.15,616.62
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,910.2,633.61
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,934.33,648.81
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,953.03,659.66
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,968.46,668.58
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,978.6,675.39
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,985.35,680.28
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,981.5,679.17
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,974.4,676.27
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,976.07,680.03
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,963.34,674.89
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,838.59,596.83
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,684.14,491.69
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,782.11,565.85
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,852.82,615.75
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,813.51,591.56
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,767.74,563.43
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,714.01,530.18
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,659.94,495.76
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,588.72,447.83
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,519.19,399.25
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,432.87,335.11
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,357.73,276.4
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,259.93,197.27
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,171.97,120.46
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,73.65,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.55,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,22.35,10.72
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,39.11,26.91
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,58.26,43.75
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,74.82,58.17
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,89.05,70.3
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,102.92,81.85
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,107.24,85.02
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,109.0,85.98
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,113.5,89.35
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,117.65,92.39
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,133.48,91.24
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,174.0,110.02
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,215.5,137.05
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,260.43,170.51
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,303.16,203.58
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,349.81,240.05
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,398.25,277.94
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,447.66,315.44
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,494.8,350.54
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,546.79,387.94
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,593.02,421.48
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,638.66,453.85
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,641.14,452.12
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,624.17,436.39
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,465.64,330.12
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,282.57,201.14
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,219.19,156.4
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,154.47,109.42
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,401.26,288.03
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,649.98,456.36
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,816.49,572.34
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,954.68,662.49
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,963.81,668.44
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,969.6,673.53
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,976.91,679.71
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,969.86,677.07
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,959.51,673.96
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,946.0,668.93
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,920.4,655.09
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,899.05,643.99
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,866.54,626.49
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,831.89,607.35
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,765.17,565.98
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,690.37,517.89
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,547.53,416.62
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,396.44,304.57
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,325.51,252.59
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,272.97,212.6
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,220.05,171.11
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,168.35,129.4
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,110.42,81.71
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,42.84,25.89
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,16.78,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,4.55,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,23.62,11.48
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,41.62,29.2
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,57.48,43.34
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,73.8,57.56
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,86.25,68.27
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,98.25,78.33
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,112.22,89.65
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,125.37,100.06
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,131.0,104.29
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,145.85,116.08
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,177.6,133.64
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,216.86,158.51
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,240.64,176.33
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,272.42,201.17
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,295.03,218.35
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,317.19,235.2
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,359.28,265.32
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,419.65,309.26
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,449.08,330.63
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,478.43,351.65
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,482.37,354.69
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,482.31,354.53
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,585.98,434.05
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,715.17,530.38
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,707.79,520.81
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,680.31,497.26
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,717.22,524.28
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,754.77,551.27
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,797.71,580.7
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,837.0,607.47
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,706.46,515.89
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,549.82,403.88
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,510.01,377.04
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,468.48,348.04
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,663.35,493.12
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,844.02,621.27
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,732.2,541.9
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,618.14,460.88
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,667.55,499.37
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,695.03,521.79
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,706.94,531.66
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,698.17,527.7
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,598.03,457.39
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,519.21,400.73
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,477.94,372.51
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,435.71,342.69
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,386.94,306.2
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,338.4,268.93
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,281.26,223.92
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,226.14,178.94
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,162.64,125.44
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,89.86,61.8
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,32.86,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,8.78,0.61
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,16.71,8.37
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,28.64,18.85
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,40.59,29.27
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,53.8,40.66
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,66.51,51.45
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,57.89,43.86
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,48.57,35.73
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,113.46,89.72
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,168.38,134.03
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,185.71,139.69
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,208.38,154.89
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,239.19,176.5
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,272.93,200.66
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,292.78,214.72
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,325.39,238.4
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,363.64,266.37
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,405.46,297.03
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,397.68,291.74
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,391.01,286.63
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,411.43,301.38
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,432.3,316.3
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,512.13,374.38
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,602.55,438.99
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,642.77,467.62
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,685.03,497.77
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,690.43,499.93
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,693.17,500.35
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,795.23,575.74
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,898.27,649.71
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,861.09,621.61
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,817.93,589.71
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,668.21,485.67
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,492.82,360.17
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,685.02,501.93
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,862.91,627.01
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,820.71,597.84
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,776.39,568.49
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,817.34,601.31
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,859.38,633.21
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,823.97,611.51
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,786.56,588.78
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,733.86,553.97
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,688.01,523.52
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,629.91,483.31
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,572.42,442.68
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,506.05,394.45
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,441.61,346.19
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,344.29,271.74
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,268.54,210.98
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,185.08,142.26
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,95.19,64.63
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,33.06,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.46,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,21.45,9.24
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,36.85,25.13
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,52.99,39.5
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,69.61,53.99
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,85.76,67.87
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,101.44,81.08
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,105.72,84.26
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,114.04,90.74
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,129.61,103.07
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,144.24,114.45
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,168.97,125.4
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,193.85,144.98
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,229.19,166.9
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,287.46,206.51
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,312.59,226.94
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,333.25,243.61
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,365.26,262.83
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,450.22,324.9
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,500.38,364.46
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,550.11,402.6
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,552.73,404.37
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,538.75,391.63
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,624.11,457.23
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,730.63,536.84
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,688.06,501.81
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,615.11,445.01
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,657.34,474.69
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,700.7,504.22
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,704.4,506.51
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,706.03,507.65
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,840.36,606.42
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,953.79,683.4
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,963.45,691.12
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,969.79,697.73
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,838.18,610.15
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,657.58,481.23
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,744.82,548.27
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,829.58,611.34
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,693.66,516.08
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,559.76,420.09
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,553.9,419.56
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,564.31,429.83
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,663.21,507.07
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,740.88,565.4
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,686.55,528.45
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,631.94,491.35
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,564.59,442.86
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,492.82,389.48
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,412.58,327.68
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,337.08,266.88
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,241.78,187.99
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,141.41,97.97
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,50.36,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.28,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,21.46,8.9
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.73,23.45
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,45.12,32.97
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,55.13,41.84
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,67.95,52.95
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,88.61,70.5
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,105.95,84.77
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,122.05,97.73
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,147.39,118.3
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,164.8,132.08
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,122.08,86.26
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,134.28,75.66
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,215.69,142.63
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,279.48,199.56
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,314.31,226.72
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,347.78,252.72
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,385.06,280.84
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,424.09,309.88
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,458.04,334.39
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,492.23,358.47
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,512.13,371.63
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,535.52,386.57
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,547.23,393.19
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,556.97,398.23
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,603.22,429.98
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,652.81,463.24
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,765.86,543.2
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,880.2,616.45
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,907.36,633.53
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,931.59,649.9
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,951.76,662.53
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,968.67,673.26
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,979.37,681.66
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,986.65,688.16
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,979.23,685.74
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,980.24,688.78
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,969.76,684.1
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,956.04,677.6
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,937.53,669.18
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,916.04,658.77
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,884.99,642.47
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,857.02,628.05
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,815.68,603.18
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,772.76,576.88
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,718.6,541.56
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,664.12,505.25
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,597.29,459.32
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,531.8,412.73
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,449.17,351.28
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,366.88,286.71
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,268.26,206.38
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,178.28,121.38
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,61.82,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,19.6,7.17
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,32.5,21.44
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,40.02,28.47
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,48.12,35.67
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,52.85,39.84
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,57.36,43.67
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,57.84,43.85
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,58.39,44.05
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,59.44,44.65
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,66.86,50.57
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,123.04,86.17
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,203.09,142.5
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,196.95,124.41
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,231.7,141.64
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,292.29,191.0
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,345.5,235.37
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,398.47,279.87
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,451.58,323.59
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,503.02,364.34
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,554.04,403.51
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,603.09,440.09
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,651.04,474.8
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,696.4,507.12
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,740.52,537.69
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,780.91,564.4
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,819.22,589.61
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,853.65,611.21
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,885.59,631.09
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,913.02,649.06
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,937.47,665.16
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,956.43,677.85
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,972.06,688.56
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,982.79,695.98
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,990.08,701.38
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,991.39,703.48
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,989.25,703.59
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,980.65,700.86
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,968.76,696.17
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,949.29,685.26
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,926.92,672.58
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,907.7,663.09
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,875.83,645.13
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,834.83,619.6
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,792.19,592.7
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,739.93,558.66
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,691.75,526.77
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,625.56,481.2
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,560.77,435.06
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,478.82,374.31
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,401.0,313.06
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,298.62,229.34
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,203.42,136.27
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,73.8,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.26,3.91
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.27,19.54
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,36.62,25.56
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,41.64,30.12
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,45.51,33.56
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,49.23,36.72
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,49.47,36.73
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,54.67,40.91
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,99.41,78.13
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,170.0,135.64
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,106.26,74.35
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,119.85,61.05
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,181.28,102.1
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,234.75,143.45
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,287.94,187.66
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,342.05,233.34
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,395.41,278.1
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,448.83,321.86
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,501.24,363.71
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,553.17,403.92
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,602.0,441.63
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,649.58,477.52
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,695.13,510.13
