Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,738.97,540.57
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,715.96,519.76
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,672.36,483.49
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,777.31,562.15
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,882.55,634.18
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,910.38,651.92
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,935.25,668.24
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,954.19,681.03
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,969.82,691.83
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,980.55,699.35
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,987.84,704.83
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,982.72,702.75
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,974.3,698.75
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,976.22,701.37
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,963.92,694.83
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,943.1,683.15
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,919.4,669.67
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,888.16,652.25
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,854.5,633.06
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,816.71,610.78
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,772.52,583.65
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,717.41,547.69
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,662.02,510.65
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,593.37,461.71
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,526.24,412.29
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,441.26,348.31
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,357.56,281.75
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,255.7,197.14
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,160.65,104.59
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,54.3,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,20.22,6.46
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,39.15,26.95
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,48.18,35.48
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,57.49,43.83
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,64.45,49.85
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,71.12,55.41
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,69.88,53.97
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,67.68,51.69
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,68.62,52.16
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,69.46,52.53
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,84.0,54.4
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,131.25,70.93
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,182.5,103.64
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,235.77,144.48
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,289.03,187.9
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,350.88,238.31
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,404.58,282.81
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,458.47,326.42
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,510.84,367.78
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,562.93,407.66
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,612.4,445.4
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,660.7,481.34
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,706.41,513.64
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,750.61,544.06
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,791.35,571.17
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,830.03,596.5
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,864.37,617.57
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,896.23,636.89
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,923.59,654.56
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,947.93,670.33
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,967.65,683.48
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,984.03,694.64
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,994.56,701.94
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,1001.6,707.2
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,1002.62,708.82
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,1000.16,708.41
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,991.21,705.5
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,978.95,700.62
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,958.94,689.4
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,946.33,683.14
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,916.46,666.94
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,884.05,649.02
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,841.72,622.85
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,797.69,595.21
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,748.42,563.67
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,694.4,528.04
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,626.14,481.04
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,559.4,433.42
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,475.37,371.6
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,395.56,308.83
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,286.24,219.51
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,182.25,115.8
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,65.39,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.45,3.62
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.56,21.34
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,39.71,28.15
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,47.55,35.16
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,51.9,38.94
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,56.09,42.4
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,55.21,41.44
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,54.57,40.66
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,61.56,46.26
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,62.94,47.11
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,69.98,43.81
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,119.34,60.76
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,181.01,101.0
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,234.8,141.89
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,288.16,185.6
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,342.54,230.88
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,396.28,275.94
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,450.06,320.15
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,502.6,361.61
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,554.59,401.33
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,604.4,438.22
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,653.0,473.12
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,698.23,504.68
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,741.64,534.12
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,782.33,560.81
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,820.92,585.98
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,855.15,608.22
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,886.83,628.8
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,914.42,646.76
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,938.99,662.86
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,958.5,674.44
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,974.67,684.0
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,985.47,691.72
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,992.79,697.43
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,994.1,699.54
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,991.92,699.65
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,983.26,697.26
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,971.28,692.89
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,953.1,683.22
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,931.94,671.7
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,912.33,662.33
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,880.2,644.61
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,840.16,620.36
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,798.37,594.58
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,745.7,560.91
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,692.37,525.98
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,629.92,483.35
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,564.65,436.97
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,481.96,376.09
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,403.53,314.56
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,294.65,224.9
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,189.97,115.92
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,69.4,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.51,1.92
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,30.0,19.09
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,36.4,25.21
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,42.64,30.82
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,46.86,34.48
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,50.9,37.82
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,51.39,38.05
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,57.1,42.61
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,58.36,43.39
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,59.53,44.08
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,66.36,49.44
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,116.94,59.07
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,178.91,99.17
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,232.96,140.05
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,286.8,184.02
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,341.45,229.37
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,395.43,274.38
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,449.51,318.56
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,502.16,359.96
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,554.27,399.65
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,604.18,436.56
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,652.9,471.51
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,698.56,503.39
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,742.46,533.25
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,783.28,559.89
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,821.99,585.02
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,856.71,606.22
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,888.92,625.69
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,916.62,643.56
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,941.28,659.58
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,961.34,673.15
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,978.06,684.77
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,988.4,692.19
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,995.22,697.6
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,995.25,698.93
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,991.86,698.31
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,983.28,696.01
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,971.38,691.75
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,952.64,681.78
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,930.87,669.93
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,912.04,661.12
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,880.6,643.92
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,839.35,618.7
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,796.34,591.98
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,743.73,558.2
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,694.96,526.34
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,628.44,480.74
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,563.34,434.46
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,480.36,373.28
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,401.66,311.5
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,294.37,223.32
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,189.79,110.06
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,69.93,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,13.95,1.0
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,28.28,17.7
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,34.35,23.57
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,40.28,28.93
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,44.23,32.38
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,48.02,35.54
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,53.38,39.82
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,54.18,40.17
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,55.58,41.08
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,56.88,41.89
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,62.46,46.24
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,123.12,64.03
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,175.61,96.47
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,229.76,137.49
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,284.16,182.1
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,339.27,228.09
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,393.61,273.13
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,448.03,317.17
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,501.0,358.86
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,553.17,398.6
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,603.19,436.58
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,651.99,472.75
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,697.56,504.98
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,741.24,535.14
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,782.0,562.05
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,820.67,587.39
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,855.51,610.13
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,887.77,631.17
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,915.43,648.96
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,940.07,664.86
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,959.21,676.24
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,974.99,685.58
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,985.35,692.72
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,992.22,697.84
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,994.09,699.98
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,992.5,700.13
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,983.43,697.16
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,971.03,692.25
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,952.8,682.27
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,931.53,670.44
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,911.63,660.94
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,879.07,643.0
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,838.59,618.3
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,796.27,592.04
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,744.22,558.63
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,696.07,527.19
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,630.14,482.17
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,565.46,436.31
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,481.92,375.0
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,402.81,313.04
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,296.13,224.83
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,190.77,104.14
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,71.0,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,14.0,0.25
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,28.35,17.71
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,35.71,24.71
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,42.81,31.08
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,47.01,34.76
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,51.06,38.13
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,52.61,39.25
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,59.54,44.86
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,60.69,45.54
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,61.77,46.15
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,65.99,49.36
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,116.76,60.03
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,178.59,99.79
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,232.58,140.78
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,286.36,184.79
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,340.95,230.21
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,395.07,274.93
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,449.24,318.57
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,501.71,359.66
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,553.55,398.89
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,560.71,404.43
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,552.98,396.81
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,583.13,417.34
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,613.42,437.4
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,708.55,508.08
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,815.5,583.04
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,848.98,604.53
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,879.93,624.98
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,906.36,642.2
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,929.79,657.59
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,947.76,669.62
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,962.41,679.71
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,972.21,686.89
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,978.58,692.1
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,974.78,691.46
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,979.04,696.15
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,968.47,692.5
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,954.65,686.96
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,934.41,675.95
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,911.19,663.05
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,879.54,644.25
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,850.78,627.35
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,809.84,602.28
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,767.19,575.69
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,712.14,539.64
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,656.86,502.59
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,591.94,457.36
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,528.13,411.22
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,442.64,346.68
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,361.69,281.68
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,257.22,195.07
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,157.01,78.05
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,56.66,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,15.32,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,30.29,19.23
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,39.73,28.08
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,48.87,36.24
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,55.76,42.22
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,60.93,46.53
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,61.9,47.03
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,62.92,47.51
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,105.59,82.63
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,169.24,133.96
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,174.25,137.11
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,198.29,140.21
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,192.46,121.78
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,224.15,135.25
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,277.03,178.3
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,338.28,228.38
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,391.12,272.02
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,444.21,314.89
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,495.95,355.69
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,547.21,394.89
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,595.9,431.87
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,643.51,467.12
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,688.15,498.65
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,731.19,528.3
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,771.37,555.13
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,809.59,579.77
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,843.2,601.48
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,874.34,621.55
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,901.48,638.71
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,925.7,654.01
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,944.51,664.52
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,960.04,673.01
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,969.3,678.68
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,975.13,682.33
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,974.12,681.86
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,969.77,679.47
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,970.43,682.22
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,956.95,676.18
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,936.35,664.47
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,912.84,651.03
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,880.94,633.52
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,846.65,614.36
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,807.41,590.81
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,762.05,562.8
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,706.7,527.28
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,651.16,490.76
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,579.66,441.67
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,510.0,392.03
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,422.46,326.57
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,336.67,258.98
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,231.62,172.87
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,125.36,53.35
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,42.38,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.33,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.29,19.07
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.62,27.0
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,47.9,35.24
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,53.02,39.71
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,57.93,43.79
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,57.62,43.23
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,57.51,42.78
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,58.61,43.43
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,65.96,49.23
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,66.13,49.06
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,114.92,59.49
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,166.68,90.72
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,228.93,137.3
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,281.74,180.08
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,335.62,224.67
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,389.32,268.89
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,443.14,312.15
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,494.95,352.69
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,546.18,391.44
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,595.49,428.58
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,643.62,463.89
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,689.0,495.43
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,732.73,524.99
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,773.15,551.42
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,811.48,576.0
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,845.48,596.73
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,876.92,615.71
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,903.83,633.06
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,927.72,648.58
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,947.05,661.33
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,963.07,672.15
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,972.77,678.79
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,978.98,683.45
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,975.71,682.36
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,969.15,679.43
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,959.28,675.98
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,957.09,677.56
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,936.33,665.98
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,912.63,652.71
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,881.22,635.76
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,847.43,617.09
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,808.84,593.71
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,764.24,565.94
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,709.15,530.55
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,653.86,494.14
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,582.17,444.73
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,512.35,394.75
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,425.04,329.53
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,342.5,264.13
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,233.78,174.37
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,126.21,44.57
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,43.5,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,17.07,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,33.26,21.39
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,43.82,31.34
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,54.71,41.01
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,62.47,47.73
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,69.92,53.93
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,70.79,54.42
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,70.25,53.66
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,71.75,54.57
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,73.11,55.35
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,71.36,53.46
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,125.37,69.44
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,175.05,98.99
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,226.91,137.32
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,278.8,179.02
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,332.19,222.86
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,385.49,266.48
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,439.19,309.41
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,494.88,352.46
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,545.31,390.56
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,593.85,427.02
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,641.35,461.79
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,686.03,493.04
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,729.33,522.58
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,768.94,549.22
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,806.56,573.43
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,839.59,593.6
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,870.12,612.08
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,896.66,628.94
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,920.28,643.99
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,937.57,655.14
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,951.58,664.36
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,960.79,670.35
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,966.63,674.4
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,976.41,681.45
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,971.89,679.7
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,961.3,675.82
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,947.48,670.05
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,925.51,658.17
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,900.67,644.5
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,873.68,630.39
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,839.17,611.18
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,793.52,583.03
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,746.58,553.59
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,689.54,516.69
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,632.44,478.79
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,561.43,429.58
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,492.13,379.69
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,398.04,308.22
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,316.59,243.04
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,214.87,158.64
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,107.89,26.86
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,35.77,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,14.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,29.56,18.22
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,38.29,26.55
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,48.07,35.21
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,58.89,44.5
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,70.3,54.04
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,64.19,48.65
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,57.65,42.91
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,58.76,43.57
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,66.12,49.37
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,64.47,47.7
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,111.61,57.4
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,163.63,88.15
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,226.2,134.71
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,279.84,178.03
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,334.66,223.35
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,388.69,267.96
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,442.82,311.62
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,495.76,353.16
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,548.21,392.99
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,598.23,429.99
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,647.06,465.03
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,693.35,497.57
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,738.02,528.22
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,778.65,555.17
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,817.1,580.41
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,851.57,603.01
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,883.4,623.91
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,910.63,641.61
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,934.77,657.42
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,954.27,669.27
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,970.4,679.07
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,980.67,687.6
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,987.41,694.11
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,988.63,696.15
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,986.34,696.17
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,977.05,691.63
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,964.43,685.13
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,945.04,674.43
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,922.65,661.88
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,902.53,651.98
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,869.99,633.81
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,827.89,608.03
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,784.12,580.78
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,730.27,546.56
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,680.49,514.29
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,611.56,467.05
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,544.36,419.07
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,457.02,353.85
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,374.67,288.19
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,262.54,194.02
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,145.78,20.28
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,53.51,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,15.91,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,31.09,19.46
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,41.26,29.14
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,51.86,38.57
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,59.0,44.78
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,65.86,50.51
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,66.36,50.7
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,66.07,50.17
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,67.43,50.99
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,68.65,51.69
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,65.93,49.13
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,116.39,62.91
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,167.25,92.86
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,220.2,132.1
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,272.5,174.03
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,333.58,223.34
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,386.72,267.13
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,440.05,310.12
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,492.01,350.92
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,543.66,390.21
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,592.9,427.45
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,641.03,462.93
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,686.16,494.67
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,729.65,524.48
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,769.82,551.52
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,807.94,576.45
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,841.79,597.27
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,873.1,616.34
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,900.34,633.77
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,924.6,649.34
