Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,942.94,660.16
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,957.96,668.99
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,967.63,675.68
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,973.87,680.38
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,974.13,681.84
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,970.95,681.32
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,960.37,677.7
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,946.52,672.14
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,936.63,667.83
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,913.28,654.88
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,797.94,581.94
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,671.24,495.96
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,702.57,523.35
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,733.6,546.86
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,693.86,521.85
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,651.88,494.91
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,579.91,445.12
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,509.94,394.69
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,420.42,326.34
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,336.05,258.16
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,194.38,141.58
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,29.18,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,10.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,14.19,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,28.03,16.81
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,35.68,24.31
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,43.93,31.68
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,69.12,53.14
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,94.49,74.35
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,111.59,88.25
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,128.06,101.34
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,144.13,113.85
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,159.58,125.67
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,151.48,118.16
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,171.15,114.55
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,208.54,135.9
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,250.62,165.04
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,274.55,179.12
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,329.79,219.58
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,383.19,263.55
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,436.78,306.73
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,488.73,347.53
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,540.07,386.58
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,589.27,423.91
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,637.37,459.53
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,681.41,490.37
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,723.08,518.78
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,763.0,546.08
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,800.96,570.95
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,833.95,592.71
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,864.4,612.84
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,890.8,629.89
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,914.28,645.12
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,931.9,656.95
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,946.27,666.85
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,955.37,672.99
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,961.09,677.14
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,971.44,684.7
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,967.63,683.38
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,956.91,677.32
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,942.94,669.37
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,922.14,657.46
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,898.41,643.76
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,865.74,625.55
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,836.14,609.26
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,793.15,582.51
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,748.64,554.43
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,691.62,517.57
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,634.55,479.71
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,563.01,430.23
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,493.36,380.04
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,403.2,310.92
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,316.25,241.17
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,209.15,151.0
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,93.24,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,15.47,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,30.25,18.46
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,41.63,29.26
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,53.34,39.62
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,73.32,56.68
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,93.89,73.86
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,101.61,79.97
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,112.73,88.73
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,92.21,71.28
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,75.4,57.03
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,73.51,55.03
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,114.19,62.5
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,171.26,96.75
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,222.85,134.25
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,274.32,175.29
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,327.26,218.54
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,380.08,261.59
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,433.38,304.01
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,485.11,343.34
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,536.47,380.86
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,586.72,417.83
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,633.58,451.44
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,677.29,480.77
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,717.91,507.07
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,757.35,533.69
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,795.02,558.55
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,827.87,578.01
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,858.3,595.8
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,884.27,612.0
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,907.38,626.47
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,924.68,637.83
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,938.76,647.35
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,946.63,652.36
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,951.14,655.48
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,948.82,655.0
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,936.74,648.69
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,922.8,641.0
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,905.85,631.55
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,881.7,618.11
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,854.86,603.0
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,818.44,582.56
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,780.0,560.6
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,723.79,525.34
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,675.31,494.76
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,614.16,454.81
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,553.83,413.92
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,481.36,362.89
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,411.65,311.93
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,324.13,246.14
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,229.59,172.58
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,136.07,94.98
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.95,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,13.55,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,26.69,15.64
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,49.62,36.08
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,70.3,54.08
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,75.52,58.82
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,81.8,64.17
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,95.24,75.34
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,108.09,85.8
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,129.95,103.55
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,159.15,127.01
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,171.85,136.51
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,191.99,137.61
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,224.28,162.51
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,244.67,181.17
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,285.99,209.65
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,322.8,235.02
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,292.44,214.72
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,247.94,183.15
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,293.51,216.42
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,349.76,256.63
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,316.32,232.28
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,283.03,208.17
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,237.73,175.23
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,190.73,140.57
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,224.41,165.8
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,258.65,190.95
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,230.5,170.19
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,201.68,148.98
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,202.99,150.45
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,204.24,151.82
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,243.21,181.16
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,283.12,210.88
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,406.75,302.62
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,524.79,387.49
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,594.09,438.24
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,647.54,478.12
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,679.42,502.23
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,691.79,513.52
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,725.6,541.0
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,773.97,577.87
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,557.14,424.3
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,329.47,253.66
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,318.62,247.86
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,306.67,240.3
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,267.21,210.57
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,228.27,180.64
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,190.72,150.94
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,153.08,120.44
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,110.43,84.96
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,60.23,43.05
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,32.97,19.35
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,13.64,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,25.88,14.92
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,43.18,30.85
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,60.38,46.11
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,78.54,61.95
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,92.88,74.22
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,105.33,84.61
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,119.2,96.02
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,141.33,114.14
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,153.27,123.58
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,155.08,124.36
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,146.91,111.7
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,189.83,144.17
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,222.11,167.91
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,239.67,180.99
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,257.68,194.52
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,303.61,228.71
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,353.14,265.48
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,383.41,287.96
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,425.87,319.54
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,405.33,304.41
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,371.18,278.88
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,377.54,283.65
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,383.57,288.06
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,350.05,263.18
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,311.98,234.81
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,269.93,203.43
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,226.74,170.88
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,208.4,157.05
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,189.68,142.83
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,283.18,214.33
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,375.04,283.09
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,360.23,272.12
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,344.81,261.0
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,250.02,189.81
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,170.26,128.71
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,134.63,101.4
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,99.12,73.71
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,90.8,67.31
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,82.48,60.88
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,139.17,106.66
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,200.88,155.98
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,236.06,184.97
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,256.7,202.55
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,226.11,179.26
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,195.22,155.37
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,162.61,129.12
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,129.92,102.23
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,93.8,71.94
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,50.79,35.69
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,29.43,16.56
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,8.19,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,9.66,2.07
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,18.91,10.52
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,28.19,18.78
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,38.81,28.17
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,49.45,37.42
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,59.22,45.78
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,68.93,53.95
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,70.79,55.32
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,72.59,56.62
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,85.11,66.86
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,97.3,73.2
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,82.93,61.45
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,67.38,48.83
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,106.85,79.89
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,145.34,109.59
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,131.96,98.94
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,117.94,87.87
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,138.12,103.25
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,158.77,118.8
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,204.46,153.54
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,250.77,188.21
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,193.43,144.77
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,134.08,99.4
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,163.58,122.22
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,193.58,145.1
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,202.05,151.49
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,210.6,158.0
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,211.1,158.42
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,211.52,158.81
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,248.29,186.75
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,285.97,215.09
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,367.49,276.09
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,441.34,330.3
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,328.99,247.94
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,204.69,154.54
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,247.36,188.38
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,309.31,236.15
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,232.52,177.88
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,173.17,132.28
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,156.41,119.59
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,139.66,106.71
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,128.35,98.18
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,117.09,89.58
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,100.53,76.74
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,83.84,63.57
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,67.56,50.34
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,51.08,36.73
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,36.62,24.63
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,22.9,13.01
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,13.19,4.15
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,12.73,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,24.26,13.59
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,41.29,29.53
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,58.16,44.57
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,76.02,60.28
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,93.52,75.35
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,111.24,90.1
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,128.53,104.17
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,140.45,113.7
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,151.99,122.81
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,166.58,134.09
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,185.98,141.45
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,193.27,146.47
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,209.02,158.59
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,223.99,169.24
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,239.27,180.12
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,260.86,195.84
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,294.22,220.34
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,311.13,232.16
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,327.95,243.79
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,418.7,309.7
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,526.64,385.96
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,537.3,392.2
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,545.62,397.19
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,537.32,391.09
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,525.99,382.85
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,571.03,414.94
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,618.25,447.79
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,348.75,259.44
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,58.8,40.47
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,112.39,82.64
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,166.89,124.58
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,239.28,179.55
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,314.36,235.49
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,301.2,225.98
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,287.83,216.66
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,191.1,143.99
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,96.35,70.76
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,150.21,113.46
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,207.53,158.3
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,210.26,161.32
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,213.34,164.81
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,160.81,123.88
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,108.81,82.62
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,93.75,71.02
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,78.6,59.07
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,63.88,47.13
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,49.01,34.86
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,35.73,23.76
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,22.9,12.9
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,13.19,3.9
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.46,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,10.54,2.62
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,20.68,11.93
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,30.85,20.97
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,42.8,31.49
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,54.78,41.86
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,90.01,71.8
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,123.29,99.47
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,135.16,108.97
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,157.17,126.79
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,169.72,136.34
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,201.64,152.1
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,228.51,170.82
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,256.46,191.28
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,287.02,211.8
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,335.67,246.72
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,356.75,264.11
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,374.15,278.16
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,428.48,317.42
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,483.33,357.11
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,497.04,367.41
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,511.69,377.86
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,531.67,391.48
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,550.94,404.33
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,416.9,308.52
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,263.91,195.61
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,294.77,218.89
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,326.35,242.08
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,357.06,264.61
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,382.71,283.39
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,395.05,292.61
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,407.66,302.11
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,573.47,425.19
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,745.14,546.64
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,535.85,398.4
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,304.79,227.86
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,477.49,360.22
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,636.18,476.84
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,485.61,367.41
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,335.5,255.34
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,254.94,195.33
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,162.24,123.76
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,110.4,83.35
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,61.01,43.98
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,52.56,37.42
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,44.12,30.72
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,35.7,23.85
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,27.3,16.89
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,19.79,10.6
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,12.3,4.26
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,7.02,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,13.19,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,24.75,13.58
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,40.89,29.01
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,57.22,43.54
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,74.39,58.6
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,91.06,72.91
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,108.74,87.59
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,122.68,98.81
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,133.85,107.72
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,138.49,111.14
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,161.48,129.38
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,196.35,148.25
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,221.55,163.11
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,266.74,193.69
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,297.74,217.47
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,327.46,240.35
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,368.87,270.66
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,406.35,298.39
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,400.23,295.72
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,381.25,282.48
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,425.68,314.67
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,468.91,345.48
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,526.74,386.27
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,587.93,428.79
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,606.94,441.35
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,623.51,452.38
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,654.7,474.16
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,684.65,494.91
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,737.32,532.29
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,798.9,574.82
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,732.02,528.27
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,655.3,475.24
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,588.4,429.51
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,502.95,369.83
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,754.69,555.19
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,956.58,690.39
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,866.28,632.44
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,759.99,560.21
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,738.44,548.72
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,714.63,534.82
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,676.29,510.27
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,617.8,471.66
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,680.97,521.79
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,723.29,553.05
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,664.21,513.09
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,605.35,472.86
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,532.04,420.46
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,460.93,367.11
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,365.83,291.43
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,275.44,215.62
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,154.43,99.49
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,3.18,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,6.14,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,12.74,5.12
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,19.35,10.99
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,27.3,17.98
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,35.26,24.88
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,43.68,32.01
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,52.11,39.01
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,106.3,84.58
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,153.64,123.52
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,99.72,78.19
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,101.92,57.27
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,189.95,126.19
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,261.83,191.06
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,291.65,210.61
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,340.74,245.99
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,358.62,263.33
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,363.53,269.31
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,378.39,280.58
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,391.97,290.64
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,444.57,329.17
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,510.64,377.08
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,539.56,396.97
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,569.12,417.2
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,518.33,380.33
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,457.64,335.95
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,546.0,400.54
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,637.36,465.44
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,773.4,566.29
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,901.0,655.64
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,712.44,523.38
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,469.52,344.73
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,605.22,445.88
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,745.52,545.28
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,855.14,625.52
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,944.91,686.76
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,805.31,592.81
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,649.81,481.33
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,638.49,476.37
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,624.85,468.94
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,722.48,544.31
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,799.47,600.3
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,751.96,568.39
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,703.35,536.26
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,641.65,495.05
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,580.29,452.78
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,502.82,396.7
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,424.08,336.42
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,329.34,260.73
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,242.38,187.57
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,139.38,83.79
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,14.76,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,14.5,6.6
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,22.0,13.25
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,30.84,21.03
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,39.69,28.71
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,45.9,33.99
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,52.11,39.19
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,55.68,42.06
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,59.25,44.91
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,76.17,58.88
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,92.33,68.73
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,94.24,70.0
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,96.1,71.26
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,112.75,84.01
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,129.5,96.69
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,132.34,98.66
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,135.28,100.76
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,159.81,119.55
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,184.85,138.62
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,198.02,148.53
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,211.41,158.61
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,238.16,178.42
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,265.41,198.39
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,262.1,195.82
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,258.58,193.19
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,299.55,223.76
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,341.55,254.73
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,216.49,161.53
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,90.16,64.89
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,193.93,145.09
