Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,301.15,225.66
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,226.09,169.64
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,150.85,112.67
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,134.25,100.02
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,117.55,87.13
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,152.64,114.74
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,189.11,143.19
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,280.29,214.25
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,363.87,277.95
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,532.47,408.14
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,674.64,513.68
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,682.4,520.05
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,691.82,526.57
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,629.69,483.15
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,567.94,439.58
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,481.38,376.17
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,406.14,318.08
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,311.45,243.33
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,224.59,171.29
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,117.97,64.49
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,16.74,6.92
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,34.16,23.4
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,51.09,38.59
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,69.34,54.73
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,87.42,70.4
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,106.08,86.27
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,126.95,103.72
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,145.71,119.12
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,155.44,126.78
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,176.48,143.51
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,194.45,148.83
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,219.47,163.76
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,264.48,194.6
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,296.81,219.53
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,328.59,244.23
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,364.09,271.15
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,401.56,299.3
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,430.66,320.5
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,470.86,349.33
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,467.26,346.31
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,453.34,335.27
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,458.82,337.99
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,462.95,339.43
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,376.66,277.96
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,281.34,208.77
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,295.19,219.34
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,309.29,229.5
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,344.66,255.53
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,375.32,277.94
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,341.73,253.98
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,295.5,220.77
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,252.51,189.42
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,208.99,157.12
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,231.38,174.62
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,254.55,192.49
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,268.14,203.32
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,282.34,214.71
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,229.0,174.58
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,175.63,133.79
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,208.76,161.09
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,260.43,202.47
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,235.02,183.29
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,209.35,163.91
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,181.5,142.65
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,141.34,111.0
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,113.16,88.05
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,85.11,64.71
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,60.12,43.74
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,33.98,21.56
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,15.42,2.63
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.91,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.75,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.94,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,8.78,1.97
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,11.42,4.26
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,61.81,47.56
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,106.56,85.11
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,130.04,104.36
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,153.04,122.97
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,160.02,127.96
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,179.12,135.67
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,220.02,163.33
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,259.62,189.72
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,278.6,205.52
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,302.7,224.92
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,345.75,255.53
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,399.54,294.95
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,430.95,319.13
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,461.98,342.65
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,531.16,396.05
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,625.13,468.42
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,562.02,419.47
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,469.47,346.58
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,623.72,465.48
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,794.6,590.14
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,764.67,564.79
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,707.56,519.06
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,815.85,601.54
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,909.94,667.53
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,927.91,677.96
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,942.55,686.79
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,821.84,604.23
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,653.29,481.17
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,554.88,411.8
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,436.81,326.02
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,713.6,536.74
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,932.37,690.97
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,906.83,673.67
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,878.53,656.36
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,681.49,519.31
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,460.72,354.46
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,606.73,469.24
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,711.23,546.99
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,648.37,503.05
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,585.93,459.18
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,506.0,400.71
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,424.87,338.01
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,326.04,258.06
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,235.77,180.78
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,119.78,48.56
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,13.64,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,24.1,11.66
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,36.57,25.05
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,49.22,36.45
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,56.84,43.34
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,64.19,49.74
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,72.66,56.8
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,90.11,71.3
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,119.97,96.11
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,154.28,124.25
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,169.43,135.98
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,193.85,144.63
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,173.48,112.91
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,207.79,124.76
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,259.85,166.93
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,321.43,218.24
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,375.94,265.23
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,430.7,311.82
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,484.08,355.78
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,537.32,398.39
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,587.77,438.37
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,637.03,476.41
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,683.11,511.39
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,727.32,544.26
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,768.62,573.82
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,807.74,600.58
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,842.44,622.92
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,874.47,643.31
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,900.98,660.92
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,924.34,676.45
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,942.63,688.65
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,957.49,698.68
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,966.92,705.25
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,972.81,709.83
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,966.92,706.78
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,968.46,708.9
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,956.79,703.53
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,941.8,696.13
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,916.41,680.71
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,888.17,663.43
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,857.71,644.98
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,819.89,621.3
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,771.27,588.8
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,721.52,555.08
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,657.86,511.41
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,594.61,466.7
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,515.28,408.07
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,438.48,348.22
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,333.44,263.48
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,241.3,184.11
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,121.09,35.31
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.82,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.4,9.45
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,29.48,19.19
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,37.31,26.41
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,42.16,30.82
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,46.86,34.87
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,47.55,35.33
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,52.98,39.77
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,54.49,40.89
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,55.92,41.93
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,55.49,41.31
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,95.36,52.05
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,149.77,79.67
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,205.83,119.92
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,261.95,165.74
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,318.94,214.18
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,375.6,263.03
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,432.24,311.1
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,486.74,355.82
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,540.48,398.54
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,592.13,439.25
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,642.4,477.86
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,688.43,511.34
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,731.89,542.06
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,773.16,570.75
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,812.1,596.88
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,766.97,562.35
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,692.54,504.42
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,817.09,598.11
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,928.41,674.55
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,945.49,685.48
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,959.06,694.91
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,968.47,701.47
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,974.33,705.89
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,819.01,601.85
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,617.05,455.67
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,584.42,435.33
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,550.57,412.99
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,453.43,342.37
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,338.07,256.61
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,610.25,468.25
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,819.71,619.56
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,770.62,585.26
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,720.49,551.68
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,657.57,508.69
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,595.05,464.67
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,513.35,404.72
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,434.47,343.65
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,330.65,260.16
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,239.76,181.47
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,118.56,15.76
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,20.45,8.42
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,32.23,21.47
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,42.5,30.85
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,47.87,35.8
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,53.06,40.38
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,55.95,42.71
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,58.72,44.85
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,60.51,46.2
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,62.17,47.41
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,68.39,52.35
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,96.03,54.45
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,148.51,81.12
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,203.05,120.27
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,265.12,170.03
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,320.23,216.2
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,375.26,262.6
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,430.36,308.01
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,483.63,350.85
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,536.52,391.99
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,587.23,430.79
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,636.66,467.47
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,683.08,501.01
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,727.76,532.43
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,768.38,559.37
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,806.65,583.61
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,841.13,604.47
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,872.84,623.4
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,899.43,640.25
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,922.82,655.12
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,941.0,667.44
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,955.71,677.75
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,964.99,684.21
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,970.69,688.64
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,862.34,620.75
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,711.72,516.73
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,594.27,438.11
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,493.65,367.47
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,392.89,295.81
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,309.74,234.56
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,483.33,369.92
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,631.03,480.51
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,672.29,512.76
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,711.86,541.64
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,649.33,499.23
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,587.26,456.54
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,506.08,396.92
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,427.86,336.37
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,324.31,253.77
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,234.6,175.76
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,114.59,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,12.28,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,21.17,8.44
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,33.21,22.19
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,44.86,32.73
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,52.26,39.41
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,60.23,46.35
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,63.5,48.96
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,66.63,51.35
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,68.36,52.6
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,69.96,53.71
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,69.06,52.62
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,94.11,54.11
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,181.81,115.66
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,254.52,175.18
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,265.21,175.61
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,311.98,207.11
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,366.08,251.96
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,420.67,296.46
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,468.85,335.7
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,504.35,362.79
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,537.22,387.35
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,567.8,409.71
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,635.51,461.0
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,714.56,519.92
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,724.77,523.75
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,717.72,515.75
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,789.89,569.46
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,856.11,615.31
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,882.29,632.26
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,905.46,647.74
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,922.27,659.78
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,935.74,669.88
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,716.34,524.31
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,431.05,317.9
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,551.78,409.31
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,674.57,497.68
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,724.75,535.97
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,789.5,583.97
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,676.39,505.73
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,583.99,440.33
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,487.52,372.55
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,410.62,316.71
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,403.81,314.23
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,394.17,309.16
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,351.7,278.04
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,308.94,245.92
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,259.33,207.07
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,210.24,167.24
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,153.7,119.83
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,98.25,71.0
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,46.17,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,19.62,7.0
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,31.7,21.0
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,43.38,31.61
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,50.83,38.28
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,58.67,45.02
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,62.79,48.36
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,66.69,51.41
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,68.77,52.95
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,70.7,54.34
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,70.73,54.02
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,95.2,55.7
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,152.52,85.96
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,204.43,121.99
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,257.57,163.87
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,311.95,208.41
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,365.39,252.89
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,419.34,297.13
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,471.73,338.91
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,523.66,379.17
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,545.15,395.43
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,545.32,394.37
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,618.78,450.27
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,710.58,518.24
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,750.12,545.63
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,787.55,570.43
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,819.89,591.03
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,849.54,609.86
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,875.46,627.0
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,898.41,642.33
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,728.07,527.59
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,495.07,360.31
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,610.78,446.84
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,730.34,531.76
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,844.03,614.23
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,938.19,678.16
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,924.47,669.79
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,907.52,660.56
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,686.05,511.45
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,437.23,329.7
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,629.2,478.11
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,780.54,587.26
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,730.66,553.19
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,679.79,519.66
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,614.92,475.47
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,550.61,430.2
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,465.01,366.37
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,390.23,307.27
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,292.89,228.54
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,204.5,149.67
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,71.76,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.62,6.42
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,32.46,21.54
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.86,32.8
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,53.35,40.49
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,61.52,47.66
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,66.78,52.01
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,70.51,54.92
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,72.77,56.51
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,74.87,57.93
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,74.35,57.15
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,96.87,58.05
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,146.64,82.73
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,205.71,124.98
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,257.09,166.02
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,310.58,210.72
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,357.27,257.4
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,388.54,287.22
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,435.31,320.61
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,525.07,387.96
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,573.87,426.21
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,621.6,462.87
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,665.51,495.97
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,707.28,526.84
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,746.41,555.24
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,783.47,580.81
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,584.71,437.56
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,326.3,241.98
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,620.37,466.49
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,894.01,657.73
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,822.4,605.15
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,714.26,524.81
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,690.41,509.17
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,648.96,480.91
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,617.32,459.54
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,584.13,436.81
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,760.06,570.97
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,902.42,673.96
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,877.64,657.87
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,850.13,641.12
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,538.75,417.79
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,181.05,138.35
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,202.43,156.79
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,210.12,163.85
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,391.2,312.38
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,547.39,434.17
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,462.08,368.11
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,387.44,308.18
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,289.57,227.42
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,200.82,145.68
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,70.29,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,10.91,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,18.83,5.33
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,30.93,20.25
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,42.64,31.01
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,23.49,14.76
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,7.03,0.46
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,52.55,39.83
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,94.44,75.33
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,120.06,96.62
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,145.01,117.08
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,165.84,133.62
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,189.58,142.13
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,221.07,162.52
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,252.23,185.21
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,265.48,197.43
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,259.84,194.94
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,321.22,236.44
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,419.37,307.97
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,456.58,338.46
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,478.44,356.25
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,473.66,353.42
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,452.9,337.94
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,542.7,404.83
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,648.33,481.79
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,717.58,535.75
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,789.8,589.7
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,823.28,612.38
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,853.95,633.3
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,880.33,651.05
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,903.55,666.77
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,544.59,415.31
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,120.91,88.34
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,554.57,426.84
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,948.62,702.34
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,946.17,699.19
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,940.28,696.58
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,927.75,690.81
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,911.96,682.96
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,894.54,672.77
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,864.69,654.07
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,829.89,632.97
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,792.89,610.07
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,743.7,576.9
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,689.57,539.55
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,626.74,495.32
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,564.55,450.05
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,473.2,380.4
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,382.38,307.19
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,282.99,223.98
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,193.26,138.45
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,67.05,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,10.01,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,17.3,3.84
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,28.7,18.39
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,41.04,29.63
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,61.5,47.57
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,86.08,68.73
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,104.61,84.29
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,122.69,99.14
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,131.33,105.79
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,136.37,109.36
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,146.94,117.44
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,168.32,122.61
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,210.04,149.71
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,258.62,186.9
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,286.38,206.59
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,328.71,238.36
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,362.95,266.17
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,395.4,292.08
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,428.6,317.93
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,450.85,335.14
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,453.43,337.46
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,451.47,336.0
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,488.74,362.75
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,528.34,390.8
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,552.85,408.52
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,577.72,426.48
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,467.17,346.75
