Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,333.42,248.02
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,493.34,367.67
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,647.12,478.26
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,616.55,455.75
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,583.3,432.09
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,715.45,530.78
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,850.49,627.8
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,798.53,590.71
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,729.52,542.92
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,694.36,519.45
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,657.46,494.41
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,676.39,511.57
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,709.84,538.3
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,678.44,518.07
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,644.77,496.37
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,578.34,448.76
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,494.83,388.06
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,440.35,348.25
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,386.56,307.56
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,321.31,256.34
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,258.62,205.24
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,182.87,141.88
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,109.83,73.91
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,35.85,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.92,3.38
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,33.83,22.52
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.85,35.28
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,58.07,44.42
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,67.88,52.89
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,71.91,56.18
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,76.14,59.48
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,78.89,61.45
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,81.44,63.21
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,78.92,60.72
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,95.97,58.97
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,145.27,82.41
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,197.07,118.37
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,254.88,163.84
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,307.56,207.4
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,227.62,161.94
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,130.57,96.19
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,227.69,169.5
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,317.57,235.14
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,397.9,293.49
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,492.88,361.61
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,343.34,253.77
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,174.29,127.81
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,404.21,300.31
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,649.56,473.01
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,372.78,277.01
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,65.03,44.67
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,353.17,264.51
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,648.64,473.32
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,681.16,495.17
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,703.17,511.67
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,760.15,553.85
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,830.89,604.23
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,814.04,593.68
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,794.37,581.93
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,851.29,626.37
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,895.75,658.31
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,868.38,641.16
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,838.42,622.85
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,799.51,598.92
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,758.7,573.42
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,706.03,538.1
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,652.56,501.61
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,585.49,454.96
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,513.9,403.32
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,432.09,340.38
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,354.66,278.06
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,255.77,197.05
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,161.82,106.09
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,54.14,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,9.55,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,16.5,1.86
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,29.84,19.16
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,42.73,30.9
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,51.3,38.61
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,60.8,46.84
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,65.62,50.71
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,70.17,54.2
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,72.47,55.81
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,74.61,57.26
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,77.44,59.26
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,98.13,61.08
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,147.12,83.93
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,198.67,119.36
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,250.32,159.97
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,309.75,208.41
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,352.48,251.5
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,380.74,278.76
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,430.04,313.34
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,519.38,379.27
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,568.6,417.17
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,616.89,453.59
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,662.24,487.03
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,705.98,518.59
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,745.46,546.65
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,782.83,572.61
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,732.99,533.92
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,657.98,477.01
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,777.8,566.46
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,894.07,647.55
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,909.92,657.49
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,922.39,666.16
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,928.56,670.53
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,931.26,672.84
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,911.39,661.01
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,881.4,642.72
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,861.91,630.7
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,839.48,616.68
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,713.53,529.81
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,579.27,434.82
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,486.23,369.84
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,412.52,316.57
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,371.97,287.96
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,331.57,258.64
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,286.97,225.25
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,242.49,191.03
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,192.41,151.14
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,130.41,100.74
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,79.73,58.27
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,22.22,8.95
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.19,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,15.41,0.48
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,34.04,22.57
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,52.56,39.23
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,67.74,52.77
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,82.41,65.56
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,87.81,69.98
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,95.24,75.95
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,68.02,52.5
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,40.61,29.0
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,70.82,54.25
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,99.48,74.2
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,173.92,129.2
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,247.26,181.07
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,282.73,205.95
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,322.15,234.43
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,256.74,189.51
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,182.12,135.63
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,242.64,180.72
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,297.37,220.24
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,386.01,284.41
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,489.28,357.52
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,578.69,422.56
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,690.84,502.35
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,645.58,467.41
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,575.51,415.12
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,595.59,430.14
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,615.46,444.36
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,659.03,474.99
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,696.88,501.54
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,800.5,576.54
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,900.53,646.2
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,905.2,649.5
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,906.55,651.82
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,909.34,655.24
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,908.44,656.44
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,892.54,648.1
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,873.59,637.96
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,688.04,512.43
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,481.07,363.06
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,536.84,408.88
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,568.77,436.16
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,525.71,406.13
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,481.76,375.3
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,498.36,390.0
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,491.68,386.62
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,409.31,323.22
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,331.5,260.78
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,234.94,180.57
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,137.64,79.01
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,45.38,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,31.36,20.4
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.46,34.18
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,56.75,43.44
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,66.62,52.02
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,72.78,57.04
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,78.67,61.64
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,82.68,64.66
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,85.46,66.58
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,85.45,66.17
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,101.05,65.04
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,182.32,121.56
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,253.9,182.39
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,289.7,208.23
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,318.09,229.34
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,350.2,249.07
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,414.71,296.09
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,448.49,325.36
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,464.11,337.76
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,497.5,362.17
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,531.3,386.38
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,558.66,405.95
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,585.54,424.97
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,568.71,412.85
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,545.56,396.21
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,682.89,496.67
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,827.8,597.99
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,723.84,522.94
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,589.62,426.44
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,549.8,399.81
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,493.96,361.05
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,714.63,522.83
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,904.87,654.68
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,900.17,651.85
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,892.19,648.76
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,681.77,505.33
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,428.67,321.73
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,472.73,357.65
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,496.88,378.02
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,428.9,328.97
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,361.42,279.44
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,326.04,253.69
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,290.38,227.13
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,379.71,300.61
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,458.04,362.84
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,373.7,296.27
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,280.45,221.27
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,189.92,145.44
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,95.54,47.34
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,32.98,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,32.62,21.28
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,49.19,36.33
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,59.68,45.74
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.9,55.45
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,78.67,61.93
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,86.06,67.9
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,90.61,71.34
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,94.9,74.5
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,96.12,75.07
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,110.92,74.0
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,185.0,124.99
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,251.54,181.78
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,284.89,206.56
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,318.52,232.06
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,353.05,258.37
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,389.03,285.66
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,384.54,283.45
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,378.3,279.01
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,472.94,349.74
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,611.47,451.81
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,569.25,418.89
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,501.0,365.88
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,630.94,464.12
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,776.16,569.89
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,631.91,464.66
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,442.35,323.66
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,669.6,494.13
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,886.6,645.07
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,802.33,584.84
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,695.12,506.64
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,817.93,599.81
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,925.95,676.21
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,916.89,670.54
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,910.58,667.78
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,774.76,575.67
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,629.85,471.3
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,527.42,399.14
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,443.62,337.87
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,517.91,397.89
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,567.61,439.12
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,522.11,406.66
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,475.81,373.47
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,419.88,332.1
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,364.93,290.13
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,297.13,236.32
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,232.27,182.85
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,154.51,116.87
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,61.38,22.87
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,22.02,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,8.64,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,14.99,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,25.73,15.53
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,35.41,24.6
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,40.71,29.49
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,45.86,34.0
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,60.83,46.75
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,93.4,74.16
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,123.27,98.74
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,143.59,114.95
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,159.0,126.92
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,176.02,133.26
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,195.55,146.92
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,215.11,161.26
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,248.44,185.18
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,284.79,211.44
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,298.28,221.92
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,310.32,231.19
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,311.8,231.99
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,311.5,231.35
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,413.06,306.29
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,530.15,391.33
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,560.75,413.44
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,591.43,435.74
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,636.16,468.84
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,685.8,505.14
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,600.81,442.26
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,493.81,362.76
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,354.84,263.51
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,204.11,151.52
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,186.96,138.93
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,169.55,125.85
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,126.56,93.02
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,83.61,59.85
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,225.43,169.95
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,373.89,281.62
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,447.6,338.0
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,504.04,381.61
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,559.16,424.87
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,592.6,452.61
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,663.8,509.56
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,716.63,551.42
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,694.54,536.66
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,668.25,519.01
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,600.73,471.22
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,534.29,422.54
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,446.07,354.62
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,361.96,285.79
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,245.88,187.9
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,129.23,37.99
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,44.79,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.82,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.5,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,10.54,2.97
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,17.59,9.33
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,25.97,16.75
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,34.37,24.11
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,79.37,62.59
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,118.48,95.29
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,83.72,65.56
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,61.58,46.58
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,66.33,50.29
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,78.28,47.52
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,130.19,69.22
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,184.24,105.79
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,254.48,173.85
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,306.22,225.12
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,331.08,236.95
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,409.81,294.29
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,363.19,267.91
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,294.93,219.19
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,293.16,217.97
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,294.02,218.52
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,476.55,358.97
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,702.75,525.95
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,661.52,491.12
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,587.04,432.24
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,585.34,430.49
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,581.45,426.81
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,646.89,474.73
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,707.92,518.92
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,745.56,547.18
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,794.68,583.07
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,703.82,519.62
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,606.34,450.42
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,672.55,501.05
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,721.35,538.73
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,578.98,435.54
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,401.29,303.78
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,457.48,348.89
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,493.72,378.59
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,529.93,408.94
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,543.4,422.89
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,494.96,387.81
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,446.37,352.14
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,457.84,363.01
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,448.1,356.87
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,354.84,282.61
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,255.24,201.17
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,160.66,120.48
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,49.14,2.06
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,16.99,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.64,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,15.49,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,31.1,19.66
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,45.06,32.58
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,54.31,40.94
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,63.24,48.7
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,67.79,52.47
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,72.33,56.07
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,74.56,57.75
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,76.66,59.29
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,76.81,59.06
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,88.69,57.36
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,175.37,116.28
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,250.85,180.51
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,283.08,205.44
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,313.24,229.27
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,338.4,242.58
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,408.71,294.15
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,461.1,337.06
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,513.45,378.74
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,562.81,417.79
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,611.16,455.07
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,656.97,489.0
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,701.88,521.47
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,741.62,550.31
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,779.11,576.01
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,811.79,598.1
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,841.69,618.3
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,866.91,635.13
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,889.02,649.92
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,787.24,578.61
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,640.21,470.37
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,802.14,591.6
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,936.43,684.55
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,807.19,596.41
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,659.97,489.48
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,781.61,581.92
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,886.5,655.61
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,857.85,637.11
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,826.63,617.8
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,785.18,591.75
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,741.94,564.13
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,686.18,526.03
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,629.88,486.78
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,556.92,434.84
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,481.22,378.66
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,391.29,308.36
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,307.34,239.68
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,200.21,148.72
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,72.73,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,31.75,20.19
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,48.39,35.52
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,57.32,43.67
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,66.9,52.03
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,69.3,53.99
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,71.82,55.88
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,73.73,57.31
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,75.56,58.62
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,72.14,55.39
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,80.38,51.07
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,139.24,77.66
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,192.92,113.26
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,245.89,154.72
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,301.02,200.61
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,356.48,248.17
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,417.49,299.3
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,471.06,343.28
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,524.38,385.8
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,574.8,425.77
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,623.95,463.75
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,668.85,496.66
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,711.24,526.85
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,750.98,555.72
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,788.42,581.61
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,820.7,602.11
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,850.1,620.58
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,875.11,637.11
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,896.97,651.59
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,911.55,661.64
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,932.01,675.72
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,938.6,680.49
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,941.6,683.16
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,935.39,680.3
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,925.68,675.34
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,909.32,666.9
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,889.71,656.41
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,865.43,641.84
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,833.36,621.99
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,792.29,596.29
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,749.41,568.99
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,690.8,528.94
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,631.78,487.8
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,557.53,435.81
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,480.47,379.26
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,386.19,305.18
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,298.55,233.17
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,190.29,140.17
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,52.59,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,31.68,20.01
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,49.63,36.54
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,62.29,47.91
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,71.89,56.3
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,74.11,58.09
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,76.37,59.75
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,79.76,62.28
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,82.02,63.81
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,77.48,59.63
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,83.32,54.19
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,133.95,74.56
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,194.06,115.3
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,245.48,155.19
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,299.58,199.96
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,354.17,246.68
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,409.16,293.27
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,466.98,340.23
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,519.86,382.36
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,569.97,421.96
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,618.88,459.59
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,665.06,493.61
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,709.88,525.78
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,750.61,555.12
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,788.97,580.79
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,822.29,601.89
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,852.74,620.96
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,878.47,637.84
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,900.96,652.63
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,916.87,663.48
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,929.24,672.19
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,936.19,678.9
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,939.55,683.48
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,933.13,680.47
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,933.09,681.91
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,918.5,674.89
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,900.61,665.87
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,872.92,649.29
