Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,842.44,630.84
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,807.04,609.0
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,765.25,582.44
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,711.1,545.79
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,656.36,507.94
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,585.82,457.98
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,516.63,406.95
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,424.88,335.83
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,337.78,264.16
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,219.26,160.46
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,66.02,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,13.94,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,25.72,15.14
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,37.67,26.44
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,46.06,34.13
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,52.57,39.94
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,69.22,54.12
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,85.35,67.52
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,96.51,76.47
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,107.01,84.71
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,120.23,95.06
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,155.35,117.46
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,165.91,117.11
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,224.08,150.42
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,271.8,188.62
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,322.19,229.56
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,346.17,244.72
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,402.83,287.63
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,460.02,334.69
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,511.49,376.56
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,560.72,415.82
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,608.77,453.29
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,654.33,488.34
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,698.63,521.86
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,738.14,550.93
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,775.31,576.69
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,808.28,599.5
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,838.47,620.45
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,863.25,637.25
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,884.81,651.97
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,901.14,663.62
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,914.03,673.15
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,920.71,678.1
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,923.87,680.89
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,752.04,563.1
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,536.46,403.6
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,613.51,464.1
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,670.21,508.37
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,765.8,581.55
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,836.12,631.38
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,797.24,606.11
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,756.34,579.91
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,707.72,546.88
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,654.17,509.54
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,585.13,460.71
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,517.47,410.69
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,423.2,336.52
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,334.11,262.03
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,217.17,156.93
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,67.53,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,14.55,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,25.74,15.23
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,38.44,27.38
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,46.83,35.12
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,56.0,43.24
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,60.68,47.13
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,65.14,50.65
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,67.77,52.6
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,70.23,54.37
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,71.71,55.28
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,80.65,53.89
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,131.33,73.5
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,191.48,113.7
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,244.59,155.01
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,298.98,199.85
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,352.64,245.19
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,406.87,290.48
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,459.52,333.03
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,511.79,373.94
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,561.87,412.77
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,610.97,449.81
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,602.62,441.52
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,569.88,414.57
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,610.66,444.23
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,653.48,474.61
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,754.0,547.65
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,848.7,611.59
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,874.31,627.59
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,896.67,642.16
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,913.31,653.69
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,926.44,663.15
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,933.23,669.6
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,936.41,673.98
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,929.23,670.58
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,928.35,671.5
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,913.07,663.2
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,894.49,653.0
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,868.12,637.74
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,838.94,620.63
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,798.62,596.24
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,761.53,573.75
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,708.68,539.03
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,655.17,502.98
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,584.02,454.03
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,514.29,403.7
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,423.35,333.26
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,337.23,262.14
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,216.35,151.76
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,63.33,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,13.64,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,24.22,13.89
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,37.72,26.71
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,44.99,33.43
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,51.99,39.62
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,56.5,43.34
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,60.8,46.72
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,62.92,48.25
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,64.92,49.64
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,66.33,50.52
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,74.28,56.85
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,157.24,104.92
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,225.53,167.3
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,256.39,188.84
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,289.9,212.7
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,317.48,225.0
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,405.85,287.2
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,438.32,316.9
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,446.27,324.75
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,428.65,313.02
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,398.93,291.74
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,498.16,364.37
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,617.74,449.17
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,696.47,506.76
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,778.01,565.45
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,810.23,584.74
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,839.61,602.49
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,780.56,560.89
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,687.63,493.7
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,811.99,584.72
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,912.4,652.26
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,927.36,662.94
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,929.93,666.81
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,925.56,665.79
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,917.67,662.73
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,901.53,653.97
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,882.16,643.26
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,853.43,626.95
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,827.06,612.15
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,786.67,587.6
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,744.49,561.52
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,688.68,524.61
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,632.4,486.39
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,559.83,435.18
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,488.77,382.8
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,392.79,307.91
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,301.53,232.9
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,188.63,126.88
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,44.55,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.55,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,14.96,6.24
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,25.55,16.1
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,39.28,28.21
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,52.56,39.74
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,66.83,51.87
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,80.96,63.62
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,113.14,90.21
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,136.31,108.74
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,150.13,119.33
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,162.28,128.45
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,204.71,148.48
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,238.33,174.82
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,249.33,183.38
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,256.21,189.03
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,230.48,170.42
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,204.94,151.76
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,240.26,177.4
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,276.63,203.13
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,312.29,228.54
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,356.04,259.48
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,401.86,291.12
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,450.9,324.52
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,431.44,310.84
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,409.15,295.49
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,521.52,376.12
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,644.39,460.7
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,591.75,424.39
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,541.4,390.14
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,607.76,438.22
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,688.92,494.35
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,813.31,585.32
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,912.97,653.59
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,912.19,654.38
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,898.78,648.24
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,882.22,639.71
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,862.5,629.19
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,838.8,616.48
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,807.64,598.65
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,765.59,573.22
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,721.84,546.18
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,663.75,507.56
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,605.43,467.64
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,532.37,416.1
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,460.88,362.95
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,360.94,284.06
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,272.99,210.77
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,154.13,98.02
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,12.73,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,23.43,12.77
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,35.44,24.41
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,44.66,32.77
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,52.07,39.31
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,55.38,42.1
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,58.61,44.67
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,85.51,67.16
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,138.37,110.69
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,148.48,118.25
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,173.15,137.61
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,205.34,147.74
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,238.71,170.08
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,240.17,160.1
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,289.04,190.72
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,299.39,213.2
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,291.21,215.82
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,368.16,269.3
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,501.69,366.56
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,476.51,350.52
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,425.45,312.3
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,498.73,366.39
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,583.87,427.99
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,618.06,452.59
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,653.17,477.96
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,740.24,542.54
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,826.22,603.34
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,694.8,509.19
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,525.15,383.53
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,352.39,260.82
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,178.79,131.58
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,565.71,427.31
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,906.21,661.83
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,899.08,656.04
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,888.53,650.81
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,870.99,642.04
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,855.74,634.92
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,828.59,618.46
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,798.78,600.19
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,757.08,573.92
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,713.72,546.1
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,662.18,510.93
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,609.81,474.22
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,536.94,421.01
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,465.76,366.85
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,374.2,293.69
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,287.23,220.62
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,170.63,101.24
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,32.92,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,8.19,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,26.43,14.94
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,44.52,32.03
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,60.32,46.11
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,75.61,59.41
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,83.08,65.55
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,92.17,72.79
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,98.64,77.8
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,104.75,82.41
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,135.35,107.05
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,158.23,124.93
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,195.44,137.97
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,234.05,164.04
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,270.98,192.05
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,306.51,219.78
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,341.6,242.32
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,401.26,285.92
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,393.03,286.24
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,367.19,269.49
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,420.93,308.64
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,486.95,356.15
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,570.57,417.68
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,674.21,492.58
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,637.01,463.7
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,575.9,417.72
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,641.89,466.25
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,714.26,517.91
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,776.09,562.85
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,841.63,609.88
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,850.86,616.37
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,856.71,621.12
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,696.53,509.16
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,507.23,372.76
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,342.54,255.2
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,181.65,134.59
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,518.01,393.85
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,800.44,596.9
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,761.3,569.72
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,727.18,548.22
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,680.36,517.48
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,632.61,485.53
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,576.95,446.67
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,521.25,406.66
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,447.7,351.54
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,376.74,296.33
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,278.22,217.97
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,198.98,151.47
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,100.18,51.21
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,10.91,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,22.68,11.83
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,35.49,24.3
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,44.85,32.78
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,52.27,39.3
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,56.36,42.75
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,60.31,45.92
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,62.83,47.79
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,65.21,49.49
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,110.02,86.28
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,158.65,125.18
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,150.43,95.66
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,180.2,103.08
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,233.28,143.29
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,287.79,187.4
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,342.1,232.54
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,396.85,277.54
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,429.78,307.52
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,438.08,315.54
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,471.18,339.49
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,505.13,363.54
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,588.93,424.79
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,690.63,497.6
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,594.07,427.88
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,455.02,326.45
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,643.17,464.72
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,828.2,590.45
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,763.78,544.53
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,665.05,474.12
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,792.16,566.95
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,901.06,639.5
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,906.45,643.24
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,908.33,645.99
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,909.31,648.9
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,897.81,643.96
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,881.06,634.86
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,861.13,623.81
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,831.97,607.2
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,805.5,592.29
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,763.46,567.05
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,719.74,540.25
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,662.68,502.33
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,605.32,463.09
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,530.53,410.53
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,457.56,356.49
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,363.79,282.32
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,275.1,207.91
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,138.89,60.44
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.91,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,21.97,11.07
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,33.63,22.69
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,40.68,29.19
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,47.47,35.2
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,51.82,38.79
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,55.97,42.07
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,57.98,43.53
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,59.9,44.86
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,61.9,46.24
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,71.71,54.04
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,122.71,66.13
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,175.99,98.65
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,248.85,164.0
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,308.06,217.31
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,292.07,209.42
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,270.19,196.22
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,356.61,254.78
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,500.91,355.57
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,552.41,393.52
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,599.91,428.53
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,594.92,424.57
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,565.79,402.61
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,597.95,425.62
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,630.71,448.38
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,546.49,389.86
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,449.22,321.37
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,667.47,479.54
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,866.18,611.7
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,889.58,626.04
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,901.98,635.49
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,738.2,528.56
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,538.38,388.44
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,725.18,525.19
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,879.13,629.41
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,866.32,622.97
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,845.15,612.8
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,814.64,595.23
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,781.62,575.87
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,737.37,548.97
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,691.56,520.47
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,633.09,481.24
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,574.35,440.66
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,492.04,382.25
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,419.61,327.57
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,325.46,252.66
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,238.56,179.19
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,120.73,36.78
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,23.45,11.9
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.73,26.08
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.64,35.09
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,57.2,43.48
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,63.78,49.07
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,68.18,52.62
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,70.7,54.45
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,73.09,56.13
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,73.84,56.42
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,74.54,56.66
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,124.01,69.42
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,176.16,101.61
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,235.31,146.3
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,288.71,189.42
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,341.47,233.18
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,394.79,276.8
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,446.39,317.58
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,497.73,356.69
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,547.03,393.33
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,595.34,427.79
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,640.99,458.51
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,686.28,487.68
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,705.88,496.49
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,708.63,493.71
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,727.35,504.47
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,743.68,513.3
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,713.66,494.31
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,685.66,476.57
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,804.28,560.41
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,897.17,620.63
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,903.29,626.17
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,905.88,630.89
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,898.75,629.41
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,897.5,631.75
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,830.83,592.08
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,748.97,541.44
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,787.19,570.33
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,804.29,583.58
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,767.43,561.77
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,724.7,536.15
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,669.03,500.46
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,613.03,463.31
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,538.92,412.39
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,466.8,360.05
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,368.58,283.58
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,276.89,206.07
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,138.63,18.23
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.01,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,20.77,9.62
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,33.79,22.64
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,40.83,29.15
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,47.63,35.16
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,50.05,37.2
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,52.48,39.13
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,54.34,40.47
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,61.82,46.5
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,62.94,47.04
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,64.02,47.54
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,115.04,59.94
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,169.58,93.22
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,224.53,134.72
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,287.83,185.69
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,342.81,231.24
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,397.91,276.28
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,450.92,318.78
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,503.35,359.48
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,553.56,398.28
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,602.42,435.07
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,648.27,467.93
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,692.26,498.63
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,732.08,526.87
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,769.42,551.93
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,802.49,574.0
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,832.65,594.22
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,856.76,610.24
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,877.53,624.24
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,893.56,635.74
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,906.08,645.17
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,911.79,649.66
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,913.89,652.06
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,908.54,650.27
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,899.66,646.4
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,883.67,639.01
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,873.53,635.59
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,845.75,619.57
