Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,815.23,601.72
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,774.4,576.64
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,731.67,549.83
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,680.11,515.59
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,624.11,477.09
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,550.71,425.2
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,479.42,372.06
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,379.13,292.53
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,285.93,211.41
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,140.48,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.01,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.82,9.44
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.14,21.34
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,38.87,27.6
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,45.38,33.39
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,47.95,35.58
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,50.51,37.63
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,57.66,43.47
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,59.83,45.02
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,60.35,45.08
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,60.88,45.14
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,112.34,57.32
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,168.42,91.04
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,232.93,139.54
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,289.88,185.69
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,345.69,232.39
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,401.52,278.74
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,456.07,322.75
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,509.83,364.85
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,560.99,404.44
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,610.76,441.95
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,656.77,474.96
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,700.67,505.63
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,740.71,533.71
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,778.17,558.48
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,811.36,578.64
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,841.54,596.74
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,865.94,612.36
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,886.96,625.93
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,902.77,636.32
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,914.99,644.63
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,821.5,585.18
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,688.06,493.18
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,590.35,427.17
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,474.5,346.19
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,690.17,505.67
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,866.55,625.55
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,836.59,606.26
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,803.93,587.08
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,765.05,563.82
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,719.7,535.72
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,661.45,497.3
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,603.0,457.5
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,524.93,402.84
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,449.06,346.63
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,346.09,265.81
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,250.52,183.12
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,120.75,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.37,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,23.35,10.9
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,40.2,28.08
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,52.55,39.22
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,65.28,50.32
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,70.56,54.79
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,75.7,58.93
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,100.16,79.07
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,128.5,101.93
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,141.21,111.64
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,166.0,130.96
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,188.16,139.51
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,225.9,165.14
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,258.84,183.61
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,307.6,215.43
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,336.97,233.29
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,398.32,277.92
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,451.4,320.41
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,504.72,361.97
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,499.83,361.59
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,467.95,338.84
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,459.21,332.66
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,445.46,322.42
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,518.49,375.1
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,601.14,433.24
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,527.2,380.73
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,441.66,319.52
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,519.93,376.55
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,594.06,429.24
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,766.06,553.97
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,911.45,651.89
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,917.25,655.7
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,919.45,658.6
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,914.22,656.91
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,914.54,659.04
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,898.23,651.42
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,878.59,641.8
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,850.1,625.37
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,818.8,606.96
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,777.09,581.18
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,738.59,557.18
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,681.79,520.11
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,624.62,481.39
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,548.63,426.7
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,474.72,370.61
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,372.27,288.12
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,277.25,201.44
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,106.61,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,8.19,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,21.2,9.08
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,34.85,23.74
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,44.52,32.65
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,55.51,42.38
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,61.93,47.8
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,68.03,52.73
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,70.98,54.95
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,73.78,56.99
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,75.94,58.33
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,77.93,59.51
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,123.05,69.91
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,175.34,101.24
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,228.78,141.3
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,289.75,190.29
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,342.41,234.47
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,395.57,278.87
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,447.75,321.17
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,499.65,362.05
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,439.57,322.47
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,350.06,256.84
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,499.47,368.46
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,681.28,499.04
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,719.75,525.99
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,755.95,551.86
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,597.3,437.48
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,391.97,285.11
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,628.83,461.9
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,854.86,619.45
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,866.33,626.24
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,874.29,632.46
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,756.46,551.74
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,619.46,453.36
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,736.69,541.57
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,843.54,618.74
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,721.7,535.57
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,591.63,443.77
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,565.19,428.22
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,536.81,410.49
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,491.91,379.58
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,446.28,347.49
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,394.33,308.81
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,343.5,269.95
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,285.36,224.98
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,215.53,169.35
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,148.22,113.39
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,81.51,55.0
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,27.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,17.97,6.38
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,35.54,24.16
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,45.54,33.35
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,55.21,41.93
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,57.0,43.48
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,57.2,43.51
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,59.55,45.29
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,61.8,46.92
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,69.67,53.24
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,104.53,81.9
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,90.7,54.75
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,165.19,91.9
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,219.05,132.57
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,274.34,178.11
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,337.54,237.26
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,384.16,279.65
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,423.82,308.21
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,494.87,362.07
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,544.36,401.64
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,592.5,439.26
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,636.39,472.0
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,677.8,502.08
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,646.45,476.74
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,587.33,430.46
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,700.16,515.71
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,811.01,595.13
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,763.18,559.56
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,681.55,498.47
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,695.15,509.91
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,707.2,519.88
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,687.15,507.44
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,664.84,493.46
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,780.45,581.48
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,876.9,649.54
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,764.07,574.03
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,622.3,472.24
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,711.32,542.45
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,780.88,593.27
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,566.82,440.14
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,340.34,266.13
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,478.11,377.3
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,576.35,453.09
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,497.45,392.82
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,421.12,332.13
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,316.22,245.75
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,219.62,153.22
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,79.88,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,17.21,5.4
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,34.04,22.86
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,43.73,31.85
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,53.1,40.28
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,59.15,45.52
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,63.41,49.02
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,52.18,39.2
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,56.56,42.69
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,120.64,96.19
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,175.07,140.38
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,147.33,110.09
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,108.97,81.16
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,192.51,141.37
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,296.06,216.14
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,318.12,225.9
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,383.52,273.16
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,426.07,311.6
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,448.1,330.61
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,497.67,368.09
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,558.34,413.54
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,565.23,417.95
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,562.67,414.96
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,526.27,388.49
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,483.12,356.5
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,611.2,452.38
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,752.57,554.5
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,805.78,594.71
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,851.38,627.2
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,865.04,636.75
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,875.22,644.32
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,767.02,569.28
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,639.88,475.63
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,747.32,558.07
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,843.12,627.74
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,822.1,615.56
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,798.18,602.13
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,698.82,533.96
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,609.57,469.26
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,433.07,337.94
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,249.45,194.86
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,213.87,167.94
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,178.27,139.98
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,140.36,109.33
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,102.4,77.91
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,59.14,41.78
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,22.95,10.39
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,10.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,18.65,5.81
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,35.95,24.39
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,54.59,41.09
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,70.75,55.41
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,87.49,69.76
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,103.72,83.32
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,122.69,99.07
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,137.25,110.88
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,145.33,117.19
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,162.9,131.28
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,188.25,142.29
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,223.6,165.51
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,246.03,183.79
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,253.36,190.73
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,304.8,226.49
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,371.55,275.02
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,354.6,265.0
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,321.68,241.46
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,414.26,310.35
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,524.71,391.52
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,542.51,403.68
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,557.03,413.42
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,556.26,412.63
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,547.57,406.07
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,606.36,449.45
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,663.95,491.29
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,433.03,326.29
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,164.82,123.11
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,92.94,67.95
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,22.15,12.04
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,20.36,10.66
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,18.58,9.26
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,16.8,7.86
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,15.02,6.46
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,18.55,9.37
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,22.07,12.31
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,28.24,17.39
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,34.42,22.5
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,29.98,19.01
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,25.55,15.49
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,21.57,12.25
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,17.59,8.97
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,13.62,5.67
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,9.66,2.32
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.31,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.63,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.82,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,7.02,0.51
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,9.66,2.85
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,12.31,5.18
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,15.84,8.25
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,19.38,11.3
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,46.37,34.66
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,73.49,57.83
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,61.95,45.49
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,50.43,35.91
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,78.47,58.67
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,105.48,80.33
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,63.4,46.13
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,20.36,11.02
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,39.45,26.51
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,58.59,41.86
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,98.26,73.61
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,137.63,104.78
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,115.24,86.76
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,92.41,68.46
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,134.61,101.94
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,177.45,135.56
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,160.17,121.97
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,142.49,108.12
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,124.41,93.92
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,106.12,79.48
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,155.27,118.61
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,205.93,158.54
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,210.71,162.46
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,215.71,166.69
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,192.35,148.62
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,168.73,130.26
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,110.07,83.95
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,53.96,38.73
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,223.3,179.17
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,391.85,314.04
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,358.2,288.7
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,323.84,262.99
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,284.15,231.73
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,244.15,199.43
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,197.57,160.84
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,151.29,121.37
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,87.4,66.21
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,28.26,12.46
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,12.25,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,13.21,1.63
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,26.4,16.83
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,43.49,32.42
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,60.35,47.66
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,78.5,63.64
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,96.43,79.09
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,99.1,81.03
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,101.37,82.54
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,131.23,107.55
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,159.98,131.16
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,173.68,134.98
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,187.83,145.25
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,214.94,164.79
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,254.99,194.45
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,295.92,223.89
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,353.36,266.63
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,380.1,287.67
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,406.26,307.96
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,406.93,308.98
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,405.22,307.74
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,376.72,286.51
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,343.67,261.58
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,331.09,252.27
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,317.18,241.84
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,331.52,252.87
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,346.35,264.18
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,379.57,289.59
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,414.34,315.98
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,405.37,309.68
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,395.75,303.1
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,364.36,279.86
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,331.82,255.63
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,430.42,333.31
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,514.97,398.77
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,560.12,434.54
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,586.01,456.61
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,572.52,448.7
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,556.24,438.96
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,517.19,411.3
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,476.9,382.25
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,429.7,346.48
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,398.08,321.38
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,318.66,258.43
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,257.36,207.36
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,183.73,143.4
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,106.08,55.93
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,37.42,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,13.96,1.34
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,28.24,18.28
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,35.58,25.35
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,42.68,31.85
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,46.53,35.28
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,50.28,38.46
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,52.29,40.01
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,59.65,46.13
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,60.95,46.86
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,62.21,47.55
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,102.34,55.0
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,156.91,86.09
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,211.88,127.07
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,275.06,178.27
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,330.04,224.77
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,385.08,270.98
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,437.98,314.19
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,490.14,355.43
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,540.09,394.42
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,588.64,431.21
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,634.37,464.6
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,678.4,495.92
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,717.65,523.69
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,754.29,548.56
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,786.95,569.13
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,816.61,587.71
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,840.22,602.91
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,860.43,616.06
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,875.36,626.7
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,886.72,635.28
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,891.81,639.38
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,893.28,641.41
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,888.68,639.79
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,880.54,636.15
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,863.6,626.31
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,851.93,620.08
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,824.08,604.01
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,793.48,586.15
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,751.28,560.71
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,707.3,533.47
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,649.98,494.9
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,592.32,454.56
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,519.01,401.38
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,443.85,343.36
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,334.69,253.86
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,222.45,100.09
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,87.22,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,13.15,0.2
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,26.63,17.0
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,32.83,23.13
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,38.88,28.75
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,42.59,32.08
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,50.54,39.0
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,52.67,40.68
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,54.75,42.26
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,55.94,42.94
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,57.09,43.58
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,106.98,58.48
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,164.01,90.98
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,221.14,134.37
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,279.13,183.22
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,336.59,233.32
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,393.99,283.16
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,449.11,330.31
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,503.35,375.44
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,555.49,418.43
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,606.11,459.13
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,652.77,495.13
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,697.2,528.56
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,737.76,559.32
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,775.61,586.86
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,808.97,610.08
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,839.18,631.12
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,864.51,648.66
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,886.37,663.86
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,901.92,675.08
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,913.76,683.96
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,919.22,688.44
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,920.91,690.57
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,914.66,687.73
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,904.83,682.65
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,887.87,673.66
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,876.14,668.43
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,846.98,649.96
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,814.97,629.44
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,771.93,600.65
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,727.02,569.92
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,668.35,528.27
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,609.22,484.65
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,533.12,426.92
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,454.62,363.59
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,340.05,265.05
