Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,220.68,75.41
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,87.48,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.21,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,26.73,17.21
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,32.94,23.43
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,39.0,29.11
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,46.71,36.04
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,50.7,39.49
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,52.84,41.19
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,54.94,42.79
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,56.13,43.49
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,57.28,44.13
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,106.14,58.51
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,163.64,90.9
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,221.37,134.53
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,279.78,183.44
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,337.03,233.37
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,394.13,282.96
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,449.67,329.88
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,504.28,374.6
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,556.08,416.33
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,606.24,455.51
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,652.99,490.47
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,697.68,522.92
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,738.43,552.76
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,776.43,579.38
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,809.55,600.79
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,839.46,620.01
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,864.03,636.41
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,885.05,650.58
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,900.13,661.52
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,911.46,670.23
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,916.4,674.41
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,917.55,676.36
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,911.41,674.26
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,901.63,669.97
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,884.66,660.53
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,864.42,649.02
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,842.83,636.64
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,810.09,616.5
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,767.27,588.56
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,722.63,558.72
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,662.07,516.86
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,601.25,473.06
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,524.91,416.24
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,446.56,353.91
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,330.88,254.53
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,208.45,34.16
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,82.83,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,16.11,0.0
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,30.31,20.06
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,48.9,37.22
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,65.99,52.75
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,82.56,67.38
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,98.63,81.2
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,114.81,94.77
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,130.45,107.57
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,144.93,119.14
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,158.86,130.07
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,173.79,127.55
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,211.87,149.67
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,251.83,180.22
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,288.49,209.54
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,329.25,239.9
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,375.95,275.26
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,397.7,294.0
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,414.94,307.89
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,486.62,360.01
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,590.32,435.21
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,608.15,446.28
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,609.78,445.23
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,559.35,409.09
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,493.68,361.34
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,569.25,415.9
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,644.99,468.19
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,663.96,480.83
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,681.9,493.42
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,795.82,573.03
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,882.16,627.2
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,654.61,479.52
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,368.82,274.64
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,489.44,368.62
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,610.78,457.48
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,491.83,372.59
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,389.46,297.87
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,287.78,222.53
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,188.32,145.6
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,166.23,129.16
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,144.14,112.15
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,119.29,92.46
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,94.5,72.35
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,71.28,53.31
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,47.16,33.09
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,28.02,16.46
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,14.98,0.0
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,29.65,19.39
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,39.92,29.29
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,51.56,39.9
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,57.84,45.52
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,63.87,50.71
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,67.14,53.21
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,70.28,55.51
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,72.07,56.6
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,73.76,57.59
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,107.94,63.04
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,161.83,92.71
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,223.57,138.4
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,279.31,183.6
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,333.61,229.49
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,388.4,275.69
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,441.69,319.56
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,494.42,361.74
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,544.37,401.15
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,593.12,438.57
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,640.93,474.17
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,688.83,509.06
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,728.39,537.62
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,765.25,563.69
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,798.12,584.18
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,827.88,602.52
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,851.43,617.97
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,871.5,631.28
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,885.49,640.8
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,895.79,648.16
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,900.14,651.89
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,900.81,653.48
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,890.47,648.79
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,885.23,647.67
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,866.32,637.07
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,844.16,624.49
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,812.12,605.28
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,777.42,584.12
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,735.8,557.98
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,688.28,527.02
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,624.94,483.61
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,561.88,438.48
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,475.77,374.5
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,393.05,308.1
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,276.09,206.87
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,148.9,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,8.19,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,15.78,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,31.17,20.38
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,42.13,30.91
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,52.73,40.56
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,60.82,47.73
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,66.32,52.41
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,69.85,55.11
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,73.25,57.61
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,74.2,57.96
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,75.14,58.31
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,107.15,63.15
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,159.74,91.91
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,212.8,130.63
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,273.29,179.43
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,326.96,224.62
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,381.1,270.07
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,432.99,313.0
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,485.05,354.96
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,534.83,394.71
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,583.4,432.47
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,627.9,465.66
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,670.38,496.53
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,708.94,524.75
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,745.03,550.75
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,776.84,573.76
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,805.81,593.6
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,828.89,609.2
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,848.65,622.71
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,862.61,631.63
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,873.05,638.4
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,875.7,642.36
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,874.73,644.18
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,864.34,638.64
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,850.49,631.0
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,834.16,621.81
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,810.11,607.43
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,776.01,586.12
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,739.58,562.97
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,690.58,530.42
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,640.32,496.2
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,574.7,449.53
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,509.43,401.2
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,421.81,333.45
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,338.26,265.24
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,230.73,170.05
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,82.43,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,16.65,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,32.54,21.05
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,44.69,32.62
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,57.05,43.72
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,62.65,48.69
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,68.1,53.3
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,86.81,69.05
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,117.0,94.19
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,140.05,112.91
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,166.58,134.21
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,187.95,141.97
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,214.34,160.14
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,241.08,179.56
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,260.7,194.1
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,286.56,214.08
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,312.83,234.32
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,363.91,271.4
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,419.38,312.04
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,447.83,333.94
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,475.79,355.2
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,556.47,417.55
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,652.55,491.27
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,689.4,518.63
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,723.75,544.01
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,692.41,517.06
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,631.07,468.61
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,734.54,547.6
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,821.32,610.3
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,834.14,617.55
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,843.54,623.12
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,854.47,631.13
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,854.64,632.04
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,844.25,626.09
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,830.48,618.07
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,810.39,605.56
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,787.26,591.07
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,758.42,572.63
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,723.03,549.48
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,675.76,517.54
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,627.36,484.05
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,562.09,436.54
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,497.5,387.88
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,409.83,320.84
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,326.0,252.91
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,214.19,153.39
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,65.81,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,14.62,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,28.88,17.86
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,38.78,27.43
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,50.09,37.55
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,53.93,41.0
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,57.77,44.23
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,60.17,46.1
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,62.52,47.84
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,61.93,47.07
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,68.01,51.89
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,97.84,55.43
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,150.94,82.96
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,204.14,121.07
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,258.84,165.16
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,313.37,211.0
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,373.33,260.7
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,425.52,303.86
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,477.05,345.33
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,525.82,384.16
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,573.2,420.84
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,617.58,453.74
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,660.21,484.48
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,698.03,511.83
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,733.25,536.82
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,764.03,557.74
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,791.83,576.24
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,814.64,591.48
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,834.13,604.65
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,847.44,613.05
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,857.22,619.33
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,859.57,621.79
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,858.36,622.16
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,859.29,624.53
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,849.08,619.72
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,829.67,609.86
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,807.15,597.95
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,775.36,578.8
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,741.08,557.68
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,694.93,527.48
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,652.28,499.01
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,589.91,455.43
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,528.1,410.32
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,440.65,343.79
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,357.4,275.73
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,239.11,167.44
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,83.05,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,13.83,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,27.33,16.49
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,37.3,26.14
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,48.48,36.16
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,48.74,36.54
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,49.44,37.08
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,51.9,39.04
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,54.29,40.86
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,97.36,76.88
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,142.67,113.89
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,170.32,124.14
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,214.05,154.1
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,188.99,138.0
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,156.8,117.29
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,165.73,123.68
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,174.84,130.13
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,288.58,212.89
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,423.76,309.97
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,487.43,356.9
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,575.55,423.32
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,620.87,456.98
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,663.88,488.3
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,647.24,474.21
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,601.82,439.05
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,622.1,454.63
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,641.51,469.2
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,632.11,462.65
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,619.65,454.07
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,755.86,554.12
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,866.33,628.49
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,870.64,632.7
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,871.3,635.6
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,858.15,628.28
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,849.85,624.42
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,830.0,612.92
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,807.02,599.41
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,773.03,578.34
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,736.66,555.38
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,693.36,527.11
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,644.86,494.37
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,577.26,446.79
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,510.64,397.82
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,421.44,329.27
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,336.4,259.48
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,213.04,144.27
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,57.7,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,13.14,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,26.25,15.49
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,34.12,23.43
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,41.75,30.39
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,42.91,31.52
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,48.49,36.28
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,81.38,64.16
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,130.62,105.09
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,139.76,112.0
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,154.07,123.15
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,115.26,75.2
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,144.09,75.95
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,214.09,141.27
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,268.36,196.3
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,294.42,216.38
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,321.03,237.1
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,356.4,263.54
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,393.76,291.25
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,464.41,344.14
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,566.38,421.84
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,526.81,393.35
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,453.5,337.27
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,579.71,434.88
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,718.49,539.74
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,747.65,561.38
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,773.66,580.86
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,758.4,568.95
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,727.8,545.57
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,784.21,590.35
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,830.12,625.09
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,737.95,560.39
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,628.69,479.41
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,571.15,437.89
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,496.6,382.96
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,640.54,497.68
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,754.56,586.36
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,714.46,559.5
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,672.42,531.4
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,620.57,495.04
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,567.74,456.84
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,495.04,401.31
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,429.8,349.23
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,342.25,276.56
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,260.15,205.47
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,137.34,89.71
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,15.01,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,25.86,15.59
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,36.9,26.65
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,46.14,35.29
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,51.03,39.73
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,55.79,43.81
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,58.7,46.2
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,61.52,48.42
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,62.71,49.19
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,63.88,49.91
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,96.45,58.12
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,149.47,85.18
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,202.66,123.54
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,257.41,168.35
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,311.57,215.18
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,366.0,262.32
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,418.86,307.53
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,474.57,353.61
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,523.66,393.41
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,571.35,430.87
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,615.45,464.68
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,657.55,496.06
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,695.4,524.6
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,730.69,550.79
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,761.53,572.14
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,789.43,590.32
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,811.63,605.75
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,830.5,619.04
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,844.04,627.6
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,854.08,633.94
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,863.87,641.54
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,863.04,642.15
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,693.89,524.99
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,495.3,377.4
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,660.15,506.33
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,792.87,604.4
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,762.13,583.74
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,728.84,562.19
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,680.65,529.42
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,631.31,494.96
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,569.57,449.94
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,508.19,403.11
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,417.46,331.29
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,331.13,258.28
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,207.23,129.07
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,60.58,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,11.82,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,23.0,13.17
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,30.1,20.79
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,37.04,27.37
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,40.55,30.58
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,44.04,33.59
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,64.58,51.48
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,86.6,70.27
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,95.44,77.34
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,103.82,83.91
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,96.15,59.31
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,145.01,76.73
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,203.84,119.19
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,263.41,168.42
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,321.76,219.04
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,379.94,269.6
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,436.16,317.86
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,491.39,364.0
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,543.77,407.38
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,594.44,448.25
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,642.22,485.11
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,687.57,519.17
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,728.47,550.1
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,766.52,578.44
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,799.62,601.58
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,829.42,622.42
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,854.25,639.63
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,875.47,654.49
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,890.02,665.28
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,900.74,673.69
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,905.5,677.97
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,906.44,679.9
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,899.32,676.55
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,888.55,670.93
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,869.48,660.12
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,847.13,647.09
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,822.74,632.58
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,787.72,610.36
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,740.98,578.68
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,692.6,544.92
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,625.16,495.67
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,557.97,444.31
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,471.49,376.89
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,383.61,301.68
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,195.3,113.07
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
