Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,582.74,457.21
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,528.1,416.62
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,451.23,355.64
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,376.65,293.56
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,264.56,197.36
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,143.07,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,54.43,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,14.55,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,26.22,15.2
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,39.41,28.19
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,47.91,36.02
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,53.82,41.29
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,57.75,44.7
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,61.62,47.9
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,61.53,47.61
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,61.64,47.45
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,62.74,48.13
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,107.77,61.01
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,158.33,88.94
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,210.55,126.92
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,263.13,169.69
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,316.16,214.08
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,366.63,256.5
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,416.97,298.06
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,467.76,339.53
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,513.84,376.55
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,557.47,410.34
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,599.74,442.28
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,636.75,470.63
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,671.13,496.62
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,701.44,518.76
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,728.82,538.56
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,749.88,553.75
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,767.55,566.44
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,780.18,576.27
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,789.29,583.92
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,791.34,586.65
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,789.85,587.2
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,781.2,583.05
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,775.91,581.34
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,754.53,569.41
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,730.16,555.34
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,696.06,533.0
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,659.7,508.5
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,607.41,471.79
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,554.25,432.77
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,485.21,379.49
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,413.56,320.32
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,300.25,221.72
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,176.15,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,13.64,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,21.62,11.48
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,30.44,20.7
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,34.98,25.05
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,43.13,32.31
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,46.09,34.91
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,49.03,37.37
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,50.25,38.17
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,51.51,38.97
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,52.69,39.77
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,99.63,53.24
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,153.77,82.92
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,208.61,123.5
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,262.68,168.38
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,316.56,214.75
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,368.74,260.0
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,419.88,303.67
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,468.29,344.72
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,514.99,383.42
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,557.55,417.4
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,597.51,448.48
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,634.17,477.34
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,668.09,503.71
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,696.52,524.72
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,721.74,543.11
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,742.46,558.27
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,759.78,570.72
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,770.14,577.37
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,776.93,581.73
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,676.56,511.96
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,541.83,413.13
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,459.99,353.16
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,363.26,280.2
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,551.71,429.57
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,705.97,545.28
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,668.59,518.54
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,629.17,491.06
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,579.37,454.67
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,525.24,413.52
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,448.43,352.41
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,374.21,290.27
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,262.16,191.88
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,138.14,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,7.73,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,12.73,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,22.75,11.72
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,35.72,24.69
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,41.57,30.27
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,47.34,35.48
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,50.77,38.47
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,54.15,41.29
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,61.75,47.62
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,88.84,70.42
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,117.54,94.18
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,146.58,112.32
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,135.82,86.84
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,198.37,117.84
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,250.22,160.47
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,302.35,205.03
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,310.7,225.29
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,289.94,217.73
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,304.39,229.0
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,318.85,240.17
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,436.62,328.94
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,580.18,436.49
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,616.34,464.62
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,649.91,490.82
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,678.66,512.23
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,704.35,531.11
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,723.98,545.84
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,740.28,557.57
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,750.61,565.45
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,757.48,571.09
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,635.33,483.09
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,491.9,374.62
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,623.31,477.84
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,738.39,563.15
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,715.85,548.91
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,690.5,533.3
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,651.76,506.57
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,615.23,480.89
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,561.63,441.67
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,507.83,400.65
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,426.45,335.64
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,348.04,270.09
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,237.29,171.01
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,88.88,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,10.91,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,25.63,13.45
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,40.14,28.35
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,48.59,36.26
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,56.84,43.67
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,62.16,48.3
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,68.28,53.44
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,42.44,31.04
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,25.55,16.38
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,28.66,18.94
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,31.76,20.32
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,118.52,88.77
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,199.99,150.95
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,180.59,136.4
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,158.42,119.74
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,208.45,157.38
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,265.55,200.04
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,336.76,252.47
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,423.41,317.01
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,370.13,278.69
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,301.32,227.17
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,346.82,261.92
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,400.75,302.44
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,403.81,304.27
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,405.99,305.61
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,416.43,314.56
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,426.75,323.48
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,453.41,344.72
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,480.31,366.13
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,610.0,466.08
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,721.18,549.34
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,606.03,465.09
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,482.66,372.59
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,548.13,425.77
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,594.86,464.1
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,546.43,428.3
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,497.55,391.91
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,435.92,345.28
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,375.43,297.92
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,279.75,221.34
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,202.84,157.09
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,110.7,76.86
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.55,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,17.18,6.83
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,29.75,19.55
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,45.92,33.96
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,61.86,47.98
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,77.98,62.01
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,93.91,75.63
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,107.2,86.8
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,120.35,97.69
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,135.48,110.12
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,159.67,122.88
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,175.67,134.18
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,190.81,145.56
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,210.95,160.84
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,232.0,176.91
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,234.04,178.5
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,234.18,178.51
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,278.56,211.92
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,327.18,248.29
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,284.31,216.24
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,234.14,178.24
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,288.48,219.93
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,344.93,262.37
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,181.9,138.51
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,14.14,5.75
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,14.58,6.15
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,15.02,6.52
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,18.55,9.39
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,22.08,12.28
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,16.77,7.99
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,11.46,3.7
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,11.02,3.36
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,10.57,3.01
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,71.38,52.86
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,141.84,110.02
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,123.23,95.15
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,104.53,80.18
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,86.35,65.6
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,67.85,50.45
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,181.2,144.67
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,270.89,212.7
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,174.19,122.57
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,38.4,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.91,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.82,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,8.77,1.85
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,13.62,6.27
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,18.46,10.67
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,23.76,15.41
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,29.07,20.1
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,37.48,27.41
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,45.9,34.62
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,71.65,56.86
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,95.44,73.65
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,102.49,79.19
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,109.55,84.74
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,110.04,84.93
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,110.42,85.06
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,117.48,90.44
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,124.59,95.83
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,143.25,110.61
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,162.29,125.63
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,160.65,123.98
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,158.86,122.29
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,163.29,125.78
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,167.8,129.35
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,142.89,109.44
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,117.54,89.18
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,122.71,93.4
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,127.98,97.7
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,102.5,77.48
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,77.1,57.19
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,118.47,90.71
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,162.4,126.0
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,134.74,104.1
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,106.92,81.95
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,54.79,39.73
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,5.28,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.39,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.51,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.63,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.75,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.31,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.88,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.44,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,8.34,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,14.94,7.1
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,24.66,15.9
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,34.38,24.68
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,44.57,33.69
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,54.78,42.57
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,64.35,50.72
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,73.68,58.55
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,82.13,65.64
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,90.61,69.41
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,50.38,36.07
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.82,1.64
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,50.85,36.24
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,92.67,70.13
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,100.91,76.46
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,109.22,82.83
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,159.68,122.7
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,210.94,162.62
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,234.0,179.99
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,259.52,199.22
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,267.86,205.6
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,276.39,212.21
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,259.59,199.41
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,246.31,189.34
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,404.37,313.52
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,567.02,435.97
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,535.47,411.29
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,500.87,385.32
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,434.41,336.3
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,377.51,293.33
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,403.09,315.44
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,441.01,346.31
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,329.77,260.81
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,219.15,173.17
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,194.0,153.99
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,168.73,134.06
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,139.88,110.7
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,101.44,78.95
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,72.27,54.21
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,42.25,28.61
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,22.84,10.64
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.46,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.75,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.5,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,6.14,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,8.78,2.16
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,11.42,4.55
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,14.07,6.92
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,16.72,9.24
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,19.37,11.53
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,22.03,13.79
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,24.69,15.12
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,26.91,16.88
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,29.13,18.63
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,22.95,13.45
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,16.77,8.28
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,16.78,8.24
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,16.78,8.2
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,184.08,142.69
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,354.83,275.08
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,370.17,286.37
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,385.21,297.83
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,229.01,178.13
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,54.93,39.09
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,54.03,38.49
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,53.14,37.79
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,78.03,58.01
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,103.31,78.44
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,135.82,104.63
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,169.66,131.74
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,113.7,87.16
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,59.27,43.15
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,33.54,22.14
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,7.93,0.94
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.48,0.6
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,7.04,0.26
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,5.27,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.95,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,16.46,4.15
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,32.64,22.1
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,40.96,30.09
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,50.64,38.9
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,55.13,43.03
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,59.55,46.93
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,31.13,21.83
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,12.32,5.2
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,74.42,59.21
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,129.35,101.01
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,140.5,109.34
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,151.88,117.85
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,155.13,120.22
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,158.01,122.35
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,163.1,125.95
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,168.18,129.55
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,181.2,139.64
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,194.62,150.02
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,218.51,168.28
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,243.36,187.13
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,173.5,132.85
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,101.19,75.8
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,136.44,103.93
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,172.54,132.37
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,135.82,103.47
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,98.76,74.13
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,175.58,135.7
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,268.05,208.14
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,141.29,108.8
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,19.41,10.27
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,40.63,27.76
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,61.91,45.24
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,61.45,45.09
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,61.0,44.95
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,319.77,260.93
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,541.3,433.14
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,481.43,385.6
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,421.55,338.31
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,336.13,268.41
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,258.85,202.06
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,157.76,101.37
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,29.03,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,12.32,0.96
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,24.7,15.28
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,39.82,29.12
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,54.72,42.61
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,69.82,56.11
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,84.74,69.24
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,105.57,87.31
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,120.07,99.65
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,130.84,108.64
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,143.32,113.24
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,155.97,122.76
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,159.24,125.13
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,177.81,139.62
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,197.24,154.83
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,193.38,151.8
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,188.31,147.8
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,225.03,176.78
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,266.86,209.72
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,264.07,207.24
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,260.16,203.91
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,272.23,213.58
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,284.76,223.62
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,248.7,195.32
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,215.33,168.95
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,269.01,212.21
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,319.83,252.79
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,309.71,244.64
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,299.03,236.23
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,257.55,203.98
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,203.96,161.59
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,162.13,128.05
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,120.03,93.81
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,115.78,90.64
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,111.83,87.63
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,96.88,75.49
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,81.8,63.08
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,66.56,50.47
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,51.11,37.44
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,36.51,24.87
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,22.91,13.06
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,12.76,2.8
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
