Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,9.1,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,16.64,0.0
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,25.24,15.68
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,33.6,23.94
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,38.12,28.35
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,42.61,32.52
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,49.58,38.74
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,52.55,41.28
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,54.6,42.85
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,56.67,44.38
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,78.5,46.34
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,130.11,70.49
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,180.93,105.91
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,232.4,147.81
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,282.68,191.11
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,336.63,237.77
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,383.73,279.68
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,429.6,319.88
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,472.87,356.52
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,514.58,390.91
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,551.69,421.8
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,586.29,450.05
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,617.06,473.94
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,645.02,495.17
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,666.52,512.43
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,684.72,527.06
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,697.17,537.67
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,706.16,545.71
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,708.48,549.64
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,707.36,550.98
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,703.62,549.5
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,691.51,542.02
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,670.19,527.59
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,646.01,510.81
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,609.91,484.02
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,571.78,454.56
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,514.9,412.06
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,457.61,366.75
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,378.38,300.6
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,297.72,223.98
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,146.07,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,8.19,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,16.26,0.0
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,23.81,14.64
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,31.22,22.3
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,35.08,26.18
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,38.97,29.87
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,41.05,31.71
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,43.17,33.49
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,50.23,39.71
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,52.28,41.37
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,71.79,41.72
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,125.32,65.33
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,180.01,103.9
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,235.13,149.83
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,288.05,197.16
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,340.51,244.97
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,390.88,291.43
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,439.83,335.92
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,485.82,376.33
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,529.76,414.03
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,569.71,448.48
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,606.98,480.02
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,639.76,506.5
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,669.41,529.94
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,693.35,549.79
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,713.77,566.73
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,728.42,578.11
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,739.38,586.2
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,743.34,590.97
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,743.58,593.18
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,736.46,588.98
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,725.91,582.33
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,705.86,568.93
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,682.82,553.06
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,648.97,527.48
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,613.15,499.6
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,566.12,463.29
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,512.91,419.42
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,431.73,349.57
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,353.24,270.57
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,172.38,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,8.19,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,14.94,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,23.19,14.18
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,31.19,22.48
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,35.83,27.11
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,44.18,34.92
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,47.25,37.67
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,50.31,40.3
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,52.45,41.99
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,54.59,43.64
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,71.05,43.63
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,122.42,66.02
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,173.97,101.87
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,231.27,149.08
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,281.53,193.28
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,331.26,237.83
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,378.68,281.15
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,424.8,322.79
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,467.9,360.54
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,509.15,395.8
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,545.89,427.56
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,580.05,456.65
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,610.11,481.13
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,637.21,502.82
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,658.38,520.67
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,676.25,535.82
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,688.38,545.49
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,697.06,552.47
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,703.95,560.06
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,703.12,561.78
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,694.14,556.3
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,681.84,548.42
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,660.25,533.74
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,635.82,516.65
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,599.54,488.88
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,561.24,458.42
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,505.5,414.01
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,455.52,371.73
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,372.1,300.52
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,292.64,223.16
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,143.81,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,11.45,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,27.08,16.92
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,42.15,31.71
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,57.93,46.47
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,73.39,60.76
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,87.89,73.81
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,102.06,86.31
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,113.69,96.33
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,125.02,105.91
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,138.58,111.2
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,157.39,124.58
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,181.17,142.31
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,207.9,162.89
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,118.65,91.74
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.82,1.79
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,108.94,85.28
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,206.4,164.67
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,158.19,125.49
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,107.0,83.58
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,72.65,55.17
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,38.01,26.29
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,101.4,79.1
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,166.02,132.2
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,93.57,72.63
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,22.07,12.96
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,61.94,46.5
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,102.79,80.64
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,89.06,69.32
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,75.26,57.92
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,75.38,58.17
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,75.61,58.51
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,67.8,52.16
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,60.11,45.84
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,51.67,38.71
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,43.24,31.51
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,34.38,23.9
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,25.54,16.19
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,18.03,9.53
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,10.54,2.7
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.82,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.51,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,9.22,1.99
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,14.94,7.69
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,22.0,14.33
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,29.07,20.95
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,35.7,27.1
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,42.35,33.18
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,78.08,65.59
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,110.48,94.6
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,62.78,49.03
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,7.92,1.26
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,80.63,64.08
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,147.95,121.15
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,100.25,80.38
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,47.74,35.44
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,75.3,58.95
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,102.34,81.84
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,98.14,78.2
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,93.85,74.54
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,83.33,65.59
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,72.65,56.52
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,122.94,99.17
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,174.46,142.45
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,160.24,130.54
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,145.65,118.37
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,99.82,79.82
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,54.83,41.58
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,57.92,44.34
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,61.02,47.1
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,41.05,29.98
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,21.14,12.78
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,18.93,10.9
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,16.72,9.0
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,14.51,7.08
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,12.3,5.15
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,9.66,2.81
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,7.02,0.45
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,4.82,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.63,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.31,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.36,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,8.34,1.18
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,14.06,6.88
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,21.12,13.52
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,28.18,20.13
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,35.26,26.63
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,42.35,33.03
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,24.66,16.87
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,7.03,0.76
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,15.85,8.14
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,24.68,15.73
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,54.36,41.23
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,83.78,66.26
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,94.08,74.85
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,104.46,83.48
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,140.54,113.57
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,177.29,144.0
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,161.81,131.11
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,145.32,117.38
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,126.94,102.0
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,108.16,86.26
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,117.24,93.94
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,126.48,101.76
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,99.11,78.78
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,71.74,55.68
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,54.39,40.9
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,37.09,26.13
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,129.19,105.02
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,229.64,189.7
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,162.09,132.98
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,104.92,84.38
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,94.44,75.83
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,83.91,67.1
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,72.3,57.19
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,60.62,47.1
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,48.3,36.4
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,36.18,25.71
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,25.11,15.79
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,14.07,5.67
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,7.03,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.73,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,8.78,1.48
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,14.94,7.71
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,22.88,15.2
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,30.84,22.67
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,38.36,29.61
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,45.9,36.44
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,52.11,42.05
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,58.33,47.6
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,79.5,66.44
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,99.97,80.57
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,92.18,73.73
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,83.77,66.43
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,106.61,85.66
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,129.51,104.72
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,155.78,126.29
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,182.93,148.48
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,182.91,148.11
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,182.63,147.62
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,152.62,122.94
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,121.46,97.14
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,154.02,124.37
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,187.67,152.25
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,201.72,164.0
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,216.48,176.45
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,128.99,103.89
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,43.29,31.42
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,67.25,51.95
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,92.09,73.13
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,77.27,60.68
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,62.78,48.46
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,56.55,43.25
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,50.33,38.0
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,304.86,260.64
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,528.95,444.08
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,473.07,396.04
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,417.13,347.72
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,341.48,280.53
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,269.24,208.08
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,133.13,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,13.64,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,20.39,10.66
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,30.7,21.7
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,35.44,26.49
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,40.18,31.04
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,42.58,33.29
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,45.03,35.47
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,46.57,36.82
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,48.14,38.16
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,60.12,48.8
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,112.02,60.22
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,164.36,94.61
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,217.03,137.63
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,268.1,183.42
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,318.61,230.18
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,343.7,263.61
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,346.63,274.83
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,270.49,217.11
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,173.47,139.24
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,170.59,136.96
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,167.49,134.41
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,189.29,152.18
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,212.06,170.65
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,179.35,143.9
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,145.63,116.15
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,122.44,97.14
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,99.08,77.85
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,113.47,90.2
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,128.63,103.23
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,99.21,78.74
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,69.93,54.15
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,62.78,48.3
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,55.66,42.4
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,310.51,265.13
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,531.76,447.59
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,474.12,398.26
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,416.38,348.2
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,324.38,267.69
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,236.32,183.55
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,116.72,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,12.73,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,22.22,12.02
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,32.49,23.59
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,38.72,29.85
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,44.83,35.74
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,48.59,39.2
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,52.31,42.47
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,54.34,44.18
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,56.38,45.86
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,65.81,54.05
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,114.25,66.09
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,162.6,97.22
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,211.89,136.55
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,220.73,162.04
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,201.19,160.91
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,212.4,169.76
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,223.67,178.48
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,287.33,227.45
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,362.78,285.19
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,303.68,240.36
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,232.56,184.87
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,320.98,255.63
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,419.31,331.72
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,419.89,332.2
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,410.59,325.98
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,364.36,289.9
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,305.23,243.35
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,230.63,184.41
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,146.09,115.81
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,135.66,107.81
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,125.19,99.46
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,376.6,308.35
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,586.0,467.22
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,547.98,435.56
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,508.26,405.08
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,451.07,363.57
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,393.8,319.23
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,312.3,251.79
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,234.45,179.31
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,115.25,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,8.19,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,23.38,12.56
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,38.16,28.75
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,54.34,44.39
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,68.3,57.81
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,81.63,70.3
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,94.61,82.22
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,103.54,90.35
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,113.6,99.41
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,117.03,102.12
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,148.26,112.2
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,184.9,139.65
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,220.99,170.35
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,203.66,163.42
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,168.88,140.12
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,175.93,146.29
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,183.04,152.53
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,172.17,143.27
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,160.4,133.2
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,202.86,169.43
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,250.74,210.19
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,241.77,202.7
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,226.61,189.98
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,261.64,220.72
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,293.38,248.77
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,293.52,249.44
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,293.52,250.08
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,322.27,275.87
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,341.66,293.79
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,305.57,263.04
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,256.99,221.38
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,238.35,205.76
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,219.35,189.59
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,197.14,170.45
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,174.44,150.53
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,145.94,125.16
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,116.92,98.8
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,84.92,69.09
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,51.82,37.5
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,23.09,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,11.82,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,19.67,9.51
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,28.3,20.14
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,36.1,27.94
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,41.25,33.05
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,59.47,50.27
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,93.06,81.63
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,106.5,93.8
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,119.77,105.63
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,130.99,115.41
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,155.89,128.3
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,175.27,143.13
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,194.81,158.98
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,212.7,173.89
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,230.53,188.82
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,278.29,224.5
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,343.59,275.96
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,370.04,298.86
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,395.65,320.68
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,406.54,330.79
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,413.94,337.52
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,369.79,302.12
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,316.65,258.74
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,291.9,239.11
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,265.02,217.34
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,262.28,215.53
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,259.36,213.49
