Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,491.77,406.83
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,695.4,565.25
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,454.11,375.72
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,163.02,133.89
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,147.83,122.62
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,132.6,110.09
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,369.8,316.05
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,556.42,467.09
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,501.82,420.35
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,447.02,373.74
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,364.55,302.32
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,285.79,225.47
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,141.74,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,11.82,0.0
2016,12,10,7,45,221.0,27.5,1.15,2.5,50.5,21.68,10.37
2016,12,10,8,0,358.0,42.0,1.3,3.0,86.0,34.63,25.45
2016,12,10,8,15,445.0,52.0,1.35,3.0,131.5,41.63,32.63
2016,12,10,8,30,532.0,62.0,1.4,3.0,177.0,48.49,39.37
2016,12,10,8,45,587.0,69.0,1.45,3.5,223.0,52.51,43.2
2016,12,10,9,0,642.0,76.0,1.5,4.0,269.0,56.49,46.84
2016,12,10,9,15,679.0,81.0,1.6,4.5,313.0,58.75,48.77
2016,12,10,9,30,716.0,86.0,1.7,5.0,357.0,61.02,50.66
2016,12,10,9,45,741.5,90.0,1.85,5.5,396.0,62.48,51.77
2016,12,10,10,0,767.0,94.0,2.0,6.0,435.0,106.54,63.14
2016,12,10,10,15,409.5,153.0,2.05,6.0,336.5,155.83,110.92
2016,12,10,10,30,52.0,212.0,2.1,6.0,238.0,178.26,145.11
2016,12,10,10,45,44.0,217.5,2.15,6.5,240.5,186.9,152.32
2016,12,10,11,0,36.0,223.0,2.2,7.0,243.0,194.45,158.65
2016,12,10,11,15,22.0,209.0,2.3,7.0,221.5,186.14,152.21
2016,12,10,11,30,8.0,195.0,2.4,7.0,200.0,171.96,140.72
2016,12,10,11,45,11.0,204.0,2.5,7.5,211.0,182.13,148.88
2016,12,10,12,0,14.0,213.0,2.6,8.0,222.0,192.65,157.31
2016,12,10,12,15,7.0,189.5,2.65,8.0,194.5,170.46,138.92
2016,12,10,12,30,0.0,166.0,2.7,8.0,167.0,147.09,119.47
2016,12,10,12,45,0.0,160.5,2.75,8.5,161.0,142.67,115.64
2016,12,10,13,0,0.0,155.0,2.8,9.0,155.0,138.17,111.73
2016,12,10,13,15,0.0,140.0,2.8,9.0,140.0,124.93,100.72
2016,12,10,13,30,0.0,125.0,2.8,9.0,125.0,111.52,89.56
2016,12,10,13,45,0.0,99.0,2.85,9.5,99.0,87.92,69.59
2016,12,10,14,0,0.0,73.0,2.9,10.0,73.0,64.6,49.77
2016,12,10,14,15,0.0,69.5,2.9,10.0,69.5,61.47,47.22
2016,12,10,14,30,0.0,66.0,2.9,10.0,66.0,58.35,44.65
2016,12,10,14,45,0.0,63.5,2.95,10.0,63.5,56.12,42.84
2016,12,10,15,0,0.0,61.0,3.0,10.0,61.0,53.89,41.03
2016,12,10,15,15,0.0,55.0,2.95,9.5,55.0,48.56,36.61
2016,12,10,15,30,0.0,49.0,2.9,9.0,49.0,43.24,32.14
2016,12,10,15,45,319.0,58.5,2.85,9.0,147.0,307.29,264.58
2016,12,10,16,0,638.0,68.0,2.8,9.0,245.0,527.91,446.79
2016,12,10,16,15,576.0,61.0,2.4,8.5,198.5,471.68,397.96
2016,12,10,16,30,514.0,54.0,2.0,8.0,152.0,415.33,348.8
2016,12,10,16,45,415.5,43.5,1.7,7.5,108.0,333.83,277.04
2016,12,10,17,0,317.0,33.0,1.4,7.0,64.0,255.93,201.43
2016,12,10,17,15,158.5,16.5,1.4,6.5,32.0,128.23,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,10.91,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,50.0,19.74,8.07
2016,12,11,8,0,407.0,36.0,4.4,9.0,86.0,29.21,19.94
2016,12,11,8,15,493.0,44.5,4.6,9.5,131.0,35.14,25.88
2016,12,11,8,30,579.0,53.0,4.8,10.0,176.0,40.98,31.44
2016,12,11,8,45,628.0,59.0,5.05,10.5,221.5,44.49,34.72
2016,12,11,9,0,677.0,65.0,5.3,11.0,267.0,47.96,37.83
2016,12,11,9,15,338.5,63.5,5.25,11.5,164.5,43.39,33.6
2016,12,11,9,30,0.0,62.0,5.2,12.0,62.0,54.77,43.68
2016,12,11,9,45,0.0,70.0,5.2,12.5,70.0,61.89,49.83
2016,12,11,10,0,0.0,78.0,5.2,13.0,78.0,69.01,53.33
2016,12,11,10,15,0.0,78.0,5.2,13.0,78.0,69.02,53.21
2016,12,11,10,30,0.0,78.0,5.2,13.0,78.0,69.03,53.1
2016,12,11,10,45,0.0,82.0,5.25,13.5,82.0,72.6,55.89
2016,12,11,11,0,0.0,86.0,5.3,14.0,86.0,76.17,58.68
2016,12,11,11,15,1.0,130.0,5.35,14.5,131.0,114.25,90.19
2016,12,11,11,30,2.0,174.0,5.4,15.0,176.0,152.25,121.21
2016,12,11,11,45,109.5,227.0,5.5,15.5,292.5,240.59,191.59
2016,12,11,12,0,217.0,280.0,5.6,16.0,409.0,339.89,270.49
2016,12,11,12,15,349.5,252.5,5.55,16.0,462.0,394.74,314.74
2016,12,11,12,30,482.0,225.0,5.5,16.0,515.0,459.26,367.23
2016,12,11,12,45,301.5,252.0,5.5,16.5,433.0,402.2,322.35
2016,12,11,13,0,121.0,279.0,5.5,17.0,351.0,332.39,265.87
2016,12,11,13,15,345.0,229.5,5.45,17.0,427.5,433.35,349.35
2016,12,11,13,30,569.0,180.0,5.4,17.0,504.0,544.63,439.79
2016,12,11,13,45,314.5,206.5,5.35,17.5,384.5,414.52,335.16
2016,12,11,14,0,60.0,233.0,5.3,18.0,265.0,265.48,212.59
2016,12,11,14,15,47.5,215.0,5.15,17.5,239.5,242.51,194.91
2016,12,11,14,30,35.0,197.0,5.0,17.0,214.0,218.64,176.08
2016,12,11,14,45,119.0,191.0,4.9,17.0,243.0,284.53,231.98
2016,12,11,15,0,203.0,185.0,4.8,17.0,272.0,340.34,279.2
2016,12,11,15,15,191.5,170.0,4.6,16.5,245.5,319.77,263.33
2016,12,11,15,30,180.0,155.0,4.4,16.0,219.0,298.5,246.82
2016,12,11,15,45,174.0,135.0,4.2,16.0,190.5,273.84,226.9
2016,12,11,16,0,168.0,115.0,4.0,16.0,162.0,248.23,205.79
2016,12,11,16,15,151.0,95.0,3.75,15.5,131.5,214.67,177.65
2016,12,11,16,30,134.0,75.0,3.5,15.0,101.0,180.6,148.26
2016,12,11,16,45,105.5,55.0,3.25,14.5,71.5,139.06,111.61
2016,12,11,17,0,77.0,35.0,3.0,14.0,42.0,107.78,80.89
2016,12,11,17,15,38.5,17.5,2.9,13.5,21.0,45.57,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.6,5.0,13.0,10.01,0.0
2016,12,12,7,45,277.5,22.5,3.75,5.5,49.0,18.43,6.78
2016,12,12,8,0,429.0,34.0,3.9,6.0,85.0,27.51,18.66
2016,12,12,8,15,514.5,42.0,3.9,6.5,130.5,33.1,24.36
2016,12,12,8,30,600.0,50.0,3.9,7.0,176.0,38.61,29.68
2016,12,12,8,45,652.0,55.0,3.9,7.5,222.5,45.3,35.9
2016,12,12,9,0,704.0,60.0,3.9,8.0,269.0,48.42,38.73
2016,12,12,9,15,738.5,64.0,3.8,8.5,313.0,50.6,40.6
2016,12,12,9,30,773.0,68.0,3.7,9.0,357.0,52.8,42.44
2016,12,12,9,45,796.5,71.0,3.6,10.0,396.5,54.14,43.37
2016,12,12,10,0,820.0,74.0,3.5,11.0,436.0,95.47,52.49
2016,12,12,10,15,836.5,76.0,3.35,11.5,469.5,144.95,81.79
2016,12,12,10,30,853.0,78.0,3.2,12.0,503.0,195.24,120.75
2016,12,12,10,45,864.0,80.0,3.1,12.5,529.5,244.95,163.84
2016,12,12,11,0,875.0,82.0,3.0,13.0,556.0,298.63,211.76
2016,12,12,11,15,882.5,83.0,2.8,13.0,575.5,345.1,254.45
2016,12,12,11,30,890.0,84.0,2.6,13.0,595.0,390.48,295.75
2016,12,12,11,45,896.5,83.5,2.4,13.5,607.0,432.86,333.17
2016,12,12,12,0,903.0,83.0,2.2,14.0,619.0,473.61,368.12
2016,12,12,12,15,904.0,83.0,2.0,14.5,622.0,510.42,398.86
2016,12,12,12,30,905.0,83.0,1.8,15.0,625.0,544.86,426.63
2016,12,12,12,45,902.5,83.0,1.6,15.5,619.5,574.9,450.05
2016,12,12,13,0,900.0,83.0,1.4,16.0,614.0,602.09,470.4
2016,12,12,13,15,895.0,82.5,1.25,16.0,601.0,624.36,487.6
2016,12,12,13,30,890.0,82.0,1.1,16.0,588.0,643.49,501.98
2016,12,12,13,45,881.5,80.5,0.95,16.0,567.0,656.15,511.26
2016,12,12,14,0,873.0,79.0,0.8,16.0,546.0,665.45,517.8
2016,12,12,14,15,861.0,77.5,0.8,16.0,517.5,673.42,524.84
2016,12,12,14,30,849.0,76.0,0.8,16.0,489.0,674.15,526.74
2016,12,12,14,45,827.0,75.0,0.8,16.0,453.5,665.33,521.76
2016,12,12,15,0,805.0,74.0,0.8,16.0,418.0,653.27,514.4
2016,12,12,15,15,779.0,71.0,0.8,16.0,377.5,633.08,501.0
2016,12,12,15,30,753.0,68.0,0.8,16.0,337.0,610.08,485.21
2016,12,12,15,45,715.0,64.0,0.8,16.0,292.5,575.32,460.1
2016,12,12,16,0,677.0,60.0,0.8,16.0,248.0,538.52,432.54
2016,12,12,16,15,619.0,54.0,0.8,15.0,201.5,490.02,395.97
2016,12,12,16,30,561.0,48.0,0.8,14.0,155.0,437.09,353.83
2016,12,12,16,45,464.5,39.5,0.85,13.5,110.5,358.49,288.34
2016,12,12,17,0,368.0,31.0,0.9,13.0,66.0,283.33,218.0
2016,12,12,17,15,184.0,15.5,0.95,12.5,33.0,141.33,9.17
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,9.1,0.0
2016,12,13,7,45,210.0,24.5,2.8,10.5,45.5,20.34,7.15
2016,12,13,8,0,356.0,39.0,3.1,11.0,80.0,32.12,22.17
2016,12,13,8,15,445.0,48.5,3.0,11.5,124.5,38.77,28.85
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,45.31,35.04
2016,12,13,8,45,597.5,63.0,2.8,13.0,216.0,47.81,37.35
2016,12,13,9,0,661.0,68.0,2.7,14.0,263.0,50.41,39.57
2016,12,13,9,15,698.0,72.5,2.7,14.5,307.0,52.51,41.33
2016,12,13,9,30,735.0,77.0,2.7,15.0,351.0,54.63,43.05
2016,12,13,9,45,763.5,79.5,2.75,15.5,391.0,60.73,48.23
2016,12,13,10,0,792.0,82.0,2.8,16.0,431.0,98.57,55.56
2016,12,13,10,15,810.0,84.5,2.8,16.5,464.5,147.17,83.36
2016,12,13,10,30,828.0,87.0,2.8,17.0,498.0,196.82,120.73
2016,12,13,10,45,842.5,88.0,2.85,17.5,525.5,245.3,161.61
2016,12,13,11,0,857.0,89.0,2.9,18.0,553.0,293.92,204.37
2016,12,13,11,15,865.0,90.0,2.95,18.0,572.5,340.49,246.47
2016,12,13,11,30,873.0,91.0,3.0,18.0,592.0,386.12,287.51
2016,12,13,11,45,893.0,85.5,3.1,18.5,606.5,431.47,326.96
2016,12,13,12,0,913.0,80.0,3.2,19.0,621.0,473.41,363.05
2016,12,13,12,15,914.0,80.5,3.3,19.0,624.5,511.06,395.92
2016,12,13,12,30,915.0,81.0,3.4,19.0,628.0,546.35,426.3
2016,12,13,12,45,913.5,80.5,3.5,19.5,623.0,576.79,451.59
2016,12,13,13,0,912.0,80.0,3.6,20.0,618.0,604.41,474.21
2016,12,13,13,15,907.5,79.0,3.65,19.5,605.0,626.8,494.23
2016,12,13,13,30,903.0,78.0,3.7,19.0,592.0,646.01,511.69
2016,12,13,13,45,896.0,76.5,3.75,19.0,571.0,659.88,524.03
2016,12,13,14,0,889.0,75.0,3.8,19.0,550.0,670.4,533.75
2016,12,13,14,15,877.0,73.5,3.8,18.5,521.5,674.27,539.26
2016,12,13,14,30,865.0,72.0,3.8,18.0,493.0,674.76,542.19
2016,12,13,14,45,844.0,71.0,3.8,18.0,457.5,671.42,540.92
2016,12,13,15,0,823.0,70.0,3.8,18.0,422.0,660.17,533.7
2016,12,13,15,15,798.0,67.0,3.65,17.5,381.5,640.72,520.62
2016,12,13,15,30,773.0,64.0,3.5,17.0,341.0,618.41,504.96
2016,12,13,15,45,739.5,59.5,3.4,16.5,296.5,586.02,481.05
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,551.51,454.5
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.5,499.64,413.28
2016,12,13,16,30,594.0,44.0,2.9,14.0,159.0,447.17,369.42
2016,12,13,16,45,500.0,36.5,2.7,13.5,114.0,375.85,306.9
2016,12,13,17,0,406.0,29.0,2.5,13.0,69.0,302.92,236.1
2016,12,13,17,15,203.0,14.5,2.65,12.5,34.5,150.5,18.2
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.5,2.8,4.5,39.5,14.78,3.32
2016,12,14,8,0,369.0,37.0,3.0,5.0,79.0,30.35,21.14
2016,12,14,8,15,458.5,46.5,2.8,5.5,124.0,37.09,28.05
2016,12,14,8,30,548.0,56.0,2.6,6.0,169.0,43.7,34.45
2016,12,14,8,45,601.0,63.0,2.4,7.0,215.0,47.91,38.37
2016,12,14,9,0,654.0,70.0,2.2,8.0,261.0,52.06,42.07
2016,12,14,9,15,382.0,113.5,2.1,8.5,229.5,80.86,68.02
2016,12,14,9,30,110.0,157.0,2.0,9.0,198.0,115.87,99.05
2016,12,14,9,45,108.5,176.5,1.95,10.0,220.5,128.25,109.32
2016,12,14,10,0,107.0,196.0,1.9,11.0,243.0,154.21,122.6
2016,12,14,10,15,74.5,200.0,1.85,11.5,234.0,164.26,130.1
2016,12,14,10,30,42.0,204.0,1.8,12.0,225.0,170.09,135.58
2016,12,14,10,45,43.0,215.5,1.75,12.5,237.5,184.27,146.76
2016,12,14,11,0,44.0,227.0,1.7,13.0,250.0,198.59,158.06
2016,12,14,11,15,34.5,225.5,1.65,13.5,244.0,199.95,159.15
2016,12,14,11,30,25.0,224.0,1.6,14.0,238.0,201.49,160.33
2016,12,14,11,45,36.0,239.0,1.6,14.5,260.0,220.23,174.93
2016,12,14,12,0,47.0,254.0,1.6,15.0,282.0,241.87,191.79
2016,12,14,12,15,40.5,249.5,1.55,15.0,274.0,239.76,190.19
2016,12,14,12,30,34.0,245.0,1.5,15.0,266.0,236.77,187.94
2016,12,14,12,45,64.0,259.0,1.5,15.5,297.5,269.51,213.84
2016,12,14,13,0,94.0,273.0,1.5,16.0,329.0,304.69,241.4
2016,12,14,13,15,63.5,252.0,1.45,16.0,289.0,272.47,216.06
2016,12,14,13,30,33.0,231.0,1.4,16.0,249.0,237.73,188.65
2016,12,14,13,45,350.5,183.0,1.4,16.5,370.0,421.81,337.28
2016,12,14,14,0,668.0,135.0,1.4,17.0,491.0,595.11,469.93
2016,12,14,14,15,726.0,118.0,1.45,17.0,487.0,628.2,495.1
2016,12,14,14,30,784.0,101.0,1.5,17.0,483.0,658.89,519.79
2016,12,14,14,45,771.5,95.5,1.55,17.0,449.0,651.97,516.3
2016,12,14,15,0,759.0,90.0,1.6,17.0,415.0,641.91,510.7
2016,12,14,15,15,731.0,86.0,1.55,16.5,374.5,620.08,496.29
2016,12,14,15,30,703.0,82.0,1.5,16.0,334.0,595.6,479.55
2016,12,14,15,45,662.0,77.0,1.5,16.0,290.0,558.88,452.33
2016,12,14,16,0,621.0,72.0,1.5,16.0,246.0,520.37,422.8
2016,12,14,16,15,561.0,64.5,1.45,15.0,199.5,465.4,380.32
2016,12,14,16,30,501.0,57.0,1.4,14.0,153.0,410.13,335.44
2016,12,14,16,45,406.0,46.0,1.35,13.0,109.5,330.6,268.56
2016,12,14,17,0,311.0,35.0,1.3,12.0,66.0,254.27,198.14
2016,12,14,17,15,155.5,17.5,1.5,11.5,33.0,129.19,21.8
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,3.35,3.5,7.5,6.58,0.0
2016,12,15,8,0,0.0,15.0,3.5,4.0,15.0,13.18,6.01
2016,12,15,8,15,0.0,24.0,3.55,4.0,24.0,21.12,13.65
2016,12,15,8,30,0.0,33.0,3.6,4.0,33.0,29.07,21.23
2016,12,15,8,45,0.0,42.5,3.65,4.5,42.5,37.48,29.11
2016,12,15,9,0,0.0,52.0,3.7,5.0,52.0,45.9,36.88
2016,12,15,9,15,0.0,52.0,3.65,5.5,52.0,45.9,36.78
2016,12,15,9,30,0.0,52.0,3.6,6.0,52.0,45.9,36.64
2016,12,15,9,45,303.5,96.0,3.55,6.5,228.5,65.59,54.43
2016,12,15,10,0,607.0,140.0,3.5,7.0,405.0,124.14,86.03
2016,12,15,10,15,303.5,117.5,3.4,7.0,250.0,114.49,80.57
2016,12,15,10,30,0.0,95.0,3.3,7.0,95.0,83.65,66.94
2016,12,15,10,45,0.0,102.5,3.2,7.5,102.5,90.15,72.28
2016,12,15,11,0,0.0,110.0,3.1,8.0,110.0,96.7,77.59
2016,12,15,11,15,0.0,119.0,2.95,8.0,119.0,104.57,84.15
2016,12,15,11,30,0.0,128.0,2.8,8.0,128.0,112.51,90.75
2016,12,15,11,45,0.0,129.5,2.7,8.5,129.5,114.06,91.79
2016,12,15,12,0,0.0,131.0,2.6,9.0,131.0,115.61,92.86
2016,12,15,12,15,3.0,161.0,2.5,9.5,163.0,143.51,115.96
2016,12,15,12,30,6.0,191.0,2.4,10.0,195.0,172.1,139.36
2016,12,15,12,45,5.0,187.5,2.35,10.5,191.0,169.42,136.85
2016,12,15,13,0,4.0,184.0,2.3,11.0,187.0,166.59,134.33
2016,12,15,13,15,5.0,185.0,2.2,11.0,188.5,168.98,136.4
2016,12,15,13,30,6.0,186.0,2.1,11.0,190.0,171.52,138.61
2016,12,15,13,45,7.0,184.0,2.05,11.5,188.0,171.38,138.42
2016,12,15,14,0,8.0,182.0,2.0,12.0,186.0,171.38,138.39
2016,12,15,14,15,78.5,201.0,1.95,12.0,239.5,247.69,202.67
2016,12,15,14,30,149.0,220.0,1.9,12.0,293.0,330.85,271.11
2016,12,15,14,45,414.5,168.0,1.85,12.0,350.5,482.18,395.67
2016,12,15,15,0,680.0,116.0,1.8,12.0,408.0,616.64,502.62
2016,12,15,15,15,649.0,110.5,1.75,11.5,367.5,591.38,483.8
2016,12,15,15,30,618.0,105.0,1.7,11.0,327.0,563.51,463.91
2016,12,15,15,45,576.0,97.5,1.7,11.0,283.5,523.87,433.62
2016,12,15,16,0,534.0,90.0,1.7,11.0,240.0,482.38,400.92
2016,12,15,16,15,471.5,79.5,1.5,10.0,194.5,422.34,352.62
2016,12,15,16,30,409.0,69.0,1.3,9.0,149.0,365.56,304.96
2016,12,15,16,45,315.5,55.0,1.1,8.5,106.0,287.08,236.86
2016,12,15,17,0,222.0,41.0,0.9,8.0,63.0,212.91,167.92
2016,12,15,17,15,111.0,20.5,0.9,7.5,31.5,107.58,23.47
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,14.87,1.92
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,30.49,20.74
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.5,37.65,28.01
2016,12,16,8,30,522.0,57.0,4.2,10.0,163.0,44.66,34.7
2016,12,16,8,45,585.5,62.5,4.3,10.5,209.0,47.59,37.5
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,50.58,40.2
2016,12,16,9,15,686.5,72.5,4.4,11.5,299.0,52.66,41.97
2016,12,16,9,30,724.0,77.0,4.4,12.0,343.0,54.77,43.7
2016,12,16,9,45,753.5,79.5,4.4,13.0,382.5,60.87,48.86
2016,12,16,10,0,783.0,82.0,4.4,14.0,422.0,93.0,53.87
2016,12,16,10,15,391.5,84.5,4.45,14.5,254.5,96.53,59.8
2016,12,16,10,30,0.0,87.0,4.5,15.0,87.0,76.93,59.32
2016,12,16,10,45,0.0,116.0,4.55,15.5,116.0,101.4,79.48
2016,12,16,11,0,0.0,145.0,4.6,16.0,145.0,125.86,99.38
2016,12,16,11,15,6.5,174.0,4.6,16.5,177.5,152.43,120.6
2016,12,16,11,30,13.0,203.0,4.6,17.0,210.0,179.92,142.45
2016,12,16,11,45,11.5,202.0,4.7,17.5,208.5,180.25,142.41
2016,12,16,12,0,10.0,201.0,4.8,18.0,207.0,180.27,142.17
2016,12,16,12,15,7.5,194.5,4.8,18.0,199.0,174.8,137.77
2016,12,16,12,30,5.0,188.0,4.8,18.0,191.0,168.92,133.04
2016,12,16,12,45,7.0,192.5,4.85,18.5,196.5,174.93,137.71
2016,12,16,13,0,9.0,197.0,4.9,19.0,202.0,181.18,142.58
2016,12,16,13,15,27.0,219.0,4.95,19.0,234.5,213.32,168.78
2016,12,16,13,30,45.0,241.0,5.0,19.0,267.0,254.69,202.29
2016,12,16,13,45,22.5,189.5,5.05,19.0,202.5,186.39,147.49
2016,12,16,14,0,0.0,138.0,5.1,19.0,138.0,124.22,96.88
2016,12,16,14,15,0.0,145.5,5.05,19.0,145.5,131.98,103.44
2016,12,16,14,30,0.0,153.0,5.0,19.0,153.0,140.26,110.4
2016,12,16,14,45,1.0,149.0,5.0,19.0,149.5,138.31,109.06
2016,12,16,15,0,2.0,145.0,5.0,19.0,146.0,136.64,107.97
2016,12,16,15,15,1.0,131.5,4.8,18.5,132.0,123.89,97.88
2016,12,16,15,30,0.0,118.0,4.6,18.0,118.0,111.09,87.64
2016,12,16,15,45,320.5,92.5,4.4,18.0,183.0,342.77,284.72
2016,12,16,16,0,641.0,67.0,4.2,18.0,248.0,527.34,434.42
2016,12,16,16,15,582.5,60.5,3.8,17.5,202.0,474.46,390.36
2016,12,16,16,30,524.0,54.0,3.4,17.0,156.0,421.28,345.28
2016,12,16,16,45,427.5,44.0,3.0,16.5,112.0,341.67,276.88
2016,12,16,17,0,331.0,34.0,2.6,16.0,68.0,265.31,206.08
2016,12,16,17,15,165.5,17.0,2.65,15.5,34.0,134.98,36.14
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,180.5,17.0,3.2,15.5,36.5,13.58,0.37
2016,12,17,8,0,361.0,34.0,3.5,16.0,73.0,27.79,17.74
2016,12,17,8,15,451.0,43.0,3.6,16.5,117.0,34.18,24.14
2016,12,17,8,30,541.0,52.0,3.7,17.0,161.0,40.46,29.99
2016,12,17,8,45,588.5,59.5,3.8,17.5,205.5,45.17,34.3
2016,12,17,9,0,636.0,67.0,3.9,18.0,250.0,49.78,38.35
2016,12,17,9,15,674.0,72.0,4.15,18.5,293.5,52.27,40.43
2016,12,17,9,30,712.0,77.0,4.4,19.0,337.0,54.75,42.45
2016,12,17,9,45,736.5,81.0,4.65,19.5,376.0,56.4,43.7
2016,12,17,10,0,761.0,85.0,4.9,20.0,415.0,92.87,53.76
2016,12,17,10,15,380.5,95.0,4.95,20.0,260.0,104.19,65.39
2016,12,17,10,30,0.0,105.0,5.0,20.0,105.0,91.92,70.46
2016,12,17,10,45,0.0,111.5,5.05,20.5,111.5,97.65,74.88
2016,12,17,11,0,0.0,118.0,5.1,21.0,118.0,103.41,79.29
2016,12,17,11,15,15.0,173.5,5.0,21.0,182.0,154.47,120.02
2016,12,17,11,30,30.0,229.0,4.9,21.0,246.0,205.17,160.11
2016,12,17,11,45,43.0,244.0,4.85,21.5,269.0,226.51,176.49
2016,12,17,12,0,56.0,259.0,4.8,22.0,292.0,249.33,194.11
2016,12,17,12,15,140.5,270.0,4.65,22.0,353.5,305.76,238.17
2016,12,17,12,30,225.0,281.0,4.5,22.0,415.0,367.1,286.11
2016,12,17,12,45,275.5,270.5,4.4,22.5,433.5,401.5,312.81
2016,12,17,13,0,326.0,260.0,4.3,23.0,452.0,433.82,337.98
2016,12,17,13,15,334.0,252.5,4.15,23.0,445.5,445.37,347.69
2016,12,17,13,30,342.0,245.0,4.0,23.0,439.0,455.95,356.67
2016,12,17,13,45,318.5,240.0,3.9,23.0,416.0,448.08,351.32
2016,12,17,14,0,295.0,235.0,3.8,23.0,393.0,438.14,344.34
2016,12,17,14,15,292.5,223.5,3.6,23.0,373.5,433.41,341.51
2016,12,17,14,30,290.0,212.0,3.4,23.0,354.0,427.25,337.54
2016,12,17,14,45,555.5,143.0,3.25,23.0,390.5,550.1,435.82
2016,12,17,15,0,821.0,74.0,3.1,23.0,427.0,661.61,522.71
2016,12,17,15,15,796.5,71.0,2.65,22.5,387.0,642.97,508.51
2016,12,17,15,30,772.0,68.0,2.2,22.0,347.0,621.43,492.44
2016,12,17,15,45,737.5,63.5,1.8,21.5,302.5,588.78,467.65
2016,12,17,16,0,703.0,59.0,1.4,21.0,258.0,553.95,440.25
2016,12,17,16,15,646.5,53.5,1.3,20.0,211.0,502.03,401.11
2016,12,17,16,30,590.0,48.0,1.2,19.0,164.0,455.18,363.61
2016,12,17,16,45,499.0,39.5,1.15,18.5,118.5,379.45,300.96
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,306.76,234.79
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,154.33,48.61
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,32.0,19.0,7.4,-5.0,22.5,16.15,1.22
2016,12,18,8,0,64.0,38.0,7.4,-5.0,45.0,31.14,22.43
2016,12,18,8,15,84.0,58.0,7.4,-4.5,72.0,46.39,37.73
2016,12,18,8,30,104.0,78.0,7.4,-4.0,99.0,61.24,52.25
2016,12,18,8,45,118.5,98.0,7.4,-4.0,127.5,75.68,66.27
2016,12,18,9,0,133.0,118.0,7.4,-4.0,156.0,89.72,79.69
2016,12,18,9,15,139.0,137.0,7.4,-3.5,182.5,102.71,91.76
2016,12,18,9,30,145.0,156.0,7.4,-3.0,209.0,115.31,103.25
2016,12,18,9,45,151.5,173.0,7.4,-2.5,233.5,126.37,113.16
2016,12,18,10,0,158.0,190.0,7.4,-2.0,258.0,145.61,120.88
2016,12,18,10,15,248.5,195.0,7.35,-1.5,312.0,166.4,131.87
2016,12,18,10,30,339.0,200.0,7.3,-1.0,366.0,201.3,156.54
2016,12,18,10,45,459.5,181.0,7.25,-1.0,419.0,230.05,176.98
2016,12,18,11,0,580.0,162.0,7.2,-1.0,472.0,272.39,211.78
2016,12,18,11,15,481.0,198.5,7.2,-0.5,462.0,304.6,246.04
2016,12,18,11,30,382.0,235.0,7.2,0.0,452.0,327.7,270.79
2016,12,18,11,45,511.0,200.0,7.2,0.0,497.0,370.45,307.85
2016,12,18,12,0,640.0,165.0,7.2,0.0,542.0,423.37,354.65
2016,12,18,12,15,439.5,221.0,7.15,0.0,481.0,406.69,344.37
2016,12,18,12,30,239.0,277.0,7.1,0.0,420.0,370.1,314.96
2016,12,18,12,45,245.5,274.0,7.1,0.0,420.0,383.34,327.36
2016,12,18,13,0,252.0,271.0,7.1,0.0,420.0,396.13,339.25
2016,12,18,13,15,332.0,249.0,7.0,0.0,440.5,440.32,378.47
2016,12,18,13,30,412.0,227.0,6.9,0.0,461.0,480.47,414.43
2016,12,18,13,45,452.0,209.0,6.85,0.0,457.5,509.65,440.68
2016,12,18,14,0,492.0,191.0,6.8,0.0,454.0,530.14,459.84
2016,12,18,14,15,565.0,158.5,6.7,0.0,446.0,555.91,484.13
2016,12,18,14,30,638.0,126.0,6.6,0.0,438.0,585.66,511.65
2016,12,18,14,45,736.0,101.5,6.55,0.0,437.0,632.76,553.86
2016,12,18,15,0,834.0,77.0,6.5,0.0,436.0,673.69,590.78
2016,12,18,15,15,808.5,74.0,6.35,0.0,395.0,654.48,575.43
2016,12,18,15,30,783.0,71.0,6.2,0.0,354.0,632.3,557.42
2016,12,18,15,45,750.0,66.0,6.1,0.0,309.0,600.08,530.52
2016,12,18,16,0,717.0,61.0,6.0,0.0,264.0,565.56,500.76
2016,12,18,16,15,660.5,55.0,5.75,0.0,216.0,512.87,453.75
2016,12,18,16,30,604.0,49.0,5.5,0.0,168.0,465.4,409.21
2016,12,18,16,45,516.5,40.5,5.25,-0.5,122.0,391.46,340.37
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,320.23,268.11
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,161.56,64.93
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,11.49,0.0
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,25.66,17.45
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,31.5,23.84
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,37.27,29.67
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,40.59,32.98
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,43.92,36.15
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,45.88,37.93
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,47.86,39.66
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.5,49.0,40.57
2016,12,19,10,0,870.0,66.0,4.8,-1.0,441.0,85.47,50.82
2016,12,19,10,15,886.5,68.0,4.75,-0.5,476.0,137.01,78.59
2016,12,19,10,30,903.0,70.0,4.7,0.0,511.0,189.24,118.88
2016,12,19,10,45,916.0,71.0,4.7,0.0,539.5,240.43,164.78
2016,12,19,11,0,929.0,72.0,4.7,0.0,568.0,291.46,213.35
2016,12,19,11,15,936.5,73.0,4.6,0.5,589.0,340.49,260.72
2016,12,19,11,30,944.0,74.0,4.5,1.0,610.0,388.38,306.71
2016,12,19,11,45,945.0,76.0,4.45,1.5,622.0,433.36,349.52
2016,12,19,12,0,946.0,78.0,4.4,2.0,634.0,476.29,389.5
2016,12,19,12,15,773.0,129.0,4.3,2.5,585.5,480.36,397.23
2016,12,19,12,30,600.0,180.0,4.2,3.0,537.0,473.19,393.67
2016,12,19,12,45,773.0,129.0,4.15,3.5,585.5,541.97,451.69
2016,12,19,13,0,946.0,78.0,4.1,4.0,634.0,614.1,511.82
2016,12,19,13,15,941.5,77.0,4.0,4.0,621.5,637.93,532.59
2016,12,19,13,30,937.0,76.0,3.9,4.0,609.0,658.49,550.64
2016,12,19,13,45,804.0,104.5,3.85,4.5,550.5,629.27,527.04
2016,12,19,14,0,671.0,133.0,3.8,5.0,492.0,591.65,496.41
2016,12,19,14,15,785.0,102.0,3.75,5.0,501.5,644.61,541.69
2016,12,19,14,30,899.0,71.0,3.7,5.0,511.0,692.82,582.53
2016,12,19,14,45,881.0,69.5,3.65,5.0,475.5,686.81,578.76
2016,12,19,15,0,863.0,68.0,3.6,5.0,440.0,682.63,576.57
2016,12,19,15,15,838.5,65.5,3.45,4.5,399.0,664.71,564.11
2016,12,19,15,30,814.0,63.0,3.3,4.0,358.0,643.78,549.02
2016,12,19,15,45,775.5,59.5,3.2,4.0,312.0,609.52,521.72
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,573.08,491.75
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.5,522.44,449.66
2016,12,19,16,30,627.0,46.0,2.4,2.0,171.0,470.91,404.73
2016,12,19,16,45,531.0,38.5,2.05,1.5,124.0,397.87,338.47
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,322.81,265.37
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,162.97,71.92
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
