Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,12.81,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,26.15,17.41
2016,12,20,8,15,464.5,41.0,1.0,1.5,114.5,32.63,24.35
2016,12,20,8,30,557.0,50.0,0.8,2.0,159.0,38.98,30.63
2016,12,20,8,45,615.0,55.5,0.65,3.0,205.0,42.16,33.7
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,45.35,36.61
2016,12,20,9,15,709.5,65.0,0.45,4.5,295.0,51.74,42.42
2016,12,20,9,30,746.0,69.0,0.4,5.0,339.0,53.88,44.23
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.5,55.17,45.21
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,81.72,48.6
2016,12,20,10,15,456.0,147.0,0.55,6.5,346.5,145.85,101.42
2016,12,20,10,30,114.0,219.0,0.7,7.0,275.0,184.78,146.56
2016,12,20,10,45,88.5,226.0,0.9,8.0,271.0,199.12,158.94
2016,12,20,11,0,63.0,233.0,1.1,9.0,267.0,206.33,165.59
2016,12,20,11,15,52.5,235.5,1.25,9.0,264.5,211.78,170.68
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,215.88,174.56
2016,12,20,11,45,55.5,251.0,1.6,9.5,283.5,236.43,191.04
2016,12,20,12,0,69.0,264.0,1.8,10.0,305.0,258.4,208.66
2016,12,20,12,15,73.0,267.5,1.9,10.5,311.0,269.24,217.3
2016,12,20,12,30,77.0,271.0,2.0,11.0,317.0,280.26,226.14
2016,12,20,12,45,142.0,274.0,2.1,11.5,358.0,327.8,264.43
2016,12,20,13,0,207.0,277.0,2.2,12.0,399.0,375.76,302.84
2016,12,20,13,15,542.5,180.5,2.25,12.0,490.5,504.35,407.43
2016,12,20,13,30,878.0,84.0,2.3,12.0,582.0,630.13,507.94
2016,12,20,13,45,870.5,82.5,2.35,12.5,562.5,644.03,518.71
2016,12,20,14,0,863.0,81.0,2.4,13.0,543.0,658.41,530.39
2016,12,20,14,15,465.5,146.5,2.35,13.0,394.5,476.6,388.26
2016,12,20,14,30,68.0,212.0,2.3,13.0,246.0,256.1,208.0
2016,12,20,14,45,63.5,197.5,2.3,13.0,227.5,241.6,197.43
2016,12,20,15,0,59.0,183.0,2.3,13.0,209.0,226.68,185.71
2016,12,20,15,15,389.0,129.5,2.15,12.5,273.0,429.65,357.24
2016,12,20,15,30,719.0,76.0,2.0,12.0,337.0,598.36,493.5
2016,12,20,15,45,686.0,70.5,1.95,12.0,294.0,566.73,467.86
2016,12,20,16,0,653.0,65.0,1.9,12.0,251.0,533.14,441.45
2016,12,20,16,15,596.5,58.5,1.7,11.0,205.5,481.63,400.46
2016,12,20,16,30,540.0,52.0,1.5,10.0,160.0,429.77,357.29
2016,12,20,16,45,454.5,42.5,1.35,9.0,116.5,357.13,295.11
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,287.24,230.38
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,147.06,68.32
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,12.41,0.0
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,25.3,16.23
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,31.38,22.73
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,37.36,28.56
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,40.62,31.65
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,47.98,38.32
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,50.57,40.6
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,53.17,42.8
2016,12,21,9,45,547.0,118.5,4.35,10.0,326.5,82.95,69.31
2016,12,21,10,0,338.0,169.0,4.6,11.0,314.0,131.98,100.47
2016,12,21,10,15,590.0,124.0,4.6,11.5,401.0,140.38,90.35
2016,12,21,10,30,842.0,79.0,4.6,12.0,488.0,179.07,107.99
2016,12,21,10,45,853.0,81.0,4.65,13.0,515.5,228.35,149.56
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,277.49,193.34
2016,12,21,11,15,872.0,84.0,4.7,14.0,563.5,324.54,236.92
2016,12,21,11,30,880.0,85.0,4.7,14.0,584.0,373.68,282.02
2016,12,21,11,45,887.5,85.0,4.7,14.5,597.0,416.91,321.23
2016,12,21,12,0,895.0,85.0,4.7,15.0,610.0,458.7,358.41
2016,12,21,12,15,896.5,85.0,4.65,15.0,614.5,496.1,391.92
2016,12,21,12,30,898.0,85.0,4.6,15.0,619.0,531.24,422.87
2016,12,21,12,45,684.5,155.0,4.6,15.5,560.5,518.02,413.99
2016,12,21,13,0,471.0,225.0,4.6,16.0,502.0,485.95,388.91
2016,12,21,13,15,427.0,230.5,4.55,16.0,478.0,483.56,388.17
2016,12,21,13,30,383.0,236.0,4.5,16.0,454.0,470.29,378.64
2016,12,21,13,45,625.0,159.0,4.45,16.5,500.5,572.15,461.11
2016,12,21,14,0,867.0,82.0,4.4,17.0,547.0,661.65,532.78
2016,12,21,14,15,855.0,80.5,4.3,17.0,519.5,666.72,537.37
2016,12,21,14,30,843.0,79.0,4.2,17.0,492.0,668.4,539.79
2016,12,21,14,45,819.0,78.5,4.1,17.0,457.0,659.8,534.32
2016,12,21,15,0,795.0,78.0,4.0,17.0,422.0,647.91,526.25
2016,12,21,15,15,769.5,74.5,3.65,16.5,382.5,628.47,512.54
2016,12,21,15,30,744.0,71.0,3.3,16.0,343.0,606.17,496.24
2016,12,21,15,45,709.0,66.5,3.0,15.5,299.5,573.76,471.69
2016,12,21,16,0,674.0,62.0,2.7,15.0,256.0,543.38,447.76
2016,12,21,16,15,618.5,56.0,2.45,14.0,210.0,492.88,407.73
2016,12,21,16,30,563.0,50.0,2.2,13.0,164.0,441.98,365.49
2016,12,21,16,45,476.0,41.5,1.95,12.5,119.5,369.2,302.7
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,299.11,237.78
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,153.22,76.05
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,6.5,32.5,12.87,0.0
2016,12,22,8,0,334.0,32.0,4.7,7.0,65.0,26.22,16.77
2016,12,22,8,15,429.0,41.5,4.85,7.5,108.5,33.11,24.03
2016,12,22,8,30,524.0,51.0,5.0,8.0,152.0,39.85,30.54
2016,12,22,8,45,585.5,57.0,5.15,8.5,198.0,43.38,33.93
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,46.9,37.17
2016,12,22,9,15,685.0,67.5,5.25,9.5,288.0,49.12,39.1
2016,12,22,9,30,723.0,72.0,5.2,10.0,332.0,56.31,45.46
2016,12,22,9,45,750.0,75.5,5.2,10.5,371.5,57.9,46.7
2016,12,22,10,0,777.0,79.0,5.2,11.0,411.0,81.3,49.31
2016,12,22,10,15,795.5,81.5,5.05,11.5,445.5,128.99,72.9
2016,12,22,10,30,814.0,84.0,4.9,12.0,480.0,177.85,108.29
2016,12,22,10,45,827.5,86.0,4.8,12.5,507.5,226.27,149.14
2016,12,22,11,0,841.0,88.0,4.7,13.0,535.0,274.87,192.59
2016,12,22,11,15,849.5,89.0,4.6,13.5,555.5,321.09,234.98
2016,12,22,11,30,858.0,90.0,4.5,14.0,576.0,366.52,276.42
2016,12,22,11,45,877.0,85.0,4.4,14.5,591.5,411.77,316.78
2016,12,22,12,0,896.0,80.0,4.3,15.0,607.0,453.45,353.51
2016,12,22,12,15,897.5,80.5,4.2,15.0,611.5,491.33,387.17
2016,12,22,12,30,899.0,81.0,4.1,15.0,616.0,526.96,418.28
2016,12,22,12,45,896.0,81.5,4.05,15.5,611.5,557.83,444.33
2016,12,22,13,0,893.0,82.0,4.0,16.0,607.0,585.91,467.57
2016,12,22,13,15,888.5,81.0,3.9,16.0,595.5,608.7,487.06
2016,12,22,13,30,884.0,80.0,3.8,16.0,584.0,628.4,503.83
2016,12,22,13,45,875.5,79.5,3.75,16.0,564.0,642.98,516.58
2016,12,22,14,0,867.0,79.0,3.7,16.0,544.0,654.29,526.68
2016,12,22,14,15,855.5,77.5,3.6,15.5,517.5,663.39,535.73
2016,12,22,14,30,844.0,76.0,3.5,15.0,491.0,665.47,539.47
2016,12,22,14,45,817.5,76.5,3.45,15.0,456.0,656.42,533.72
2016,12,22,15,0,791.0,77.0,3.4,15.0,421.0,644.08,525.37
2016,12,22,15,15,766.0,74.0,3.1,14.5,381.5,625.65,512.37
2016,12,22,15,30,741.0,71.0,2.8,14.0,342.0,604.37,496.8
2016,12,22,15,45,702.0,67.0,2.5,14.0,298.5,569.96,469.57
2016,12,22,16,0,663.0,63.0,2.2,14.0,255.0,537.76,443.22
2016,12,22,16,15,607.5,57.0,2.05,13.0,209.0,487.46,403.69
2016,12,22,16,30,552.0,51.0,1.9,12.0,163.0,436.77,361.92
2016,12,22,16,45,459.0,42.5,1.75,11.5,119.0,360.55,296.62
2016,12,22,17,0,366.0,34.0,1.6,11.0,75.0,287.24,229.67
2016,12,22,17,15,183.0,17.0,1.6,10.5,37.5,148.42,79.02
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.2,9.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,2.6,10.0,15.0,13.19,5.49
2016,12,23,8,15,0.0,25.5,2.75,10.5,25.5,22.45,14.3
2016,12,23,8,30,0.0,36.0,2.9,11.0,36.0,31.74,22.91
2016,12,23,8,45,0.0,47.0,3.1,11.5,47.0,41.48,31.83
2016,12,23,9,0,0.0,58.0,3.3,12.0,58.0,51.23,40.62
2016,12,23,9,15,0.0,69.0,3.35,12.5,69.0,60.6,48.93
2016,12,23,9,30,0.0,80.0,3.4,13.0,80.0,69.89,57.03
2016,12,23,9,45,0.0,89.5,3.45,13.5,89.5,77.9,63.89
2016,12,23,10,0,0.0,99.0,3.5,14.0,99.0,85.96,67.48
2016,12,23,10,15,0.0,107.5,3.5,14.5,107.5,93.38,73.4
2016,12,23,10,30,0.0,116.0,3.5,15.0,116.0,100.82,79.29
2016,12,23,10,45,0.0,123.0,3.5,15.5,123.0,107.07,84.16
2016,12,23,11,0,0.0,130.0,3.5,16.0,130.0,113.34,89.02
2016,12,23,11,15,5.5,163.5,3.6,16.0,166.5,143.23,113.26
2016,12,23,11,30,11.0,197.0,3.7,16.0,203.0,173.89,137.99
2016,12,23,11,45,8.5,193.0,3.8,16.5,197.5,171.19,135.49
2016,12,23,12,0,6.0,189.0,3.9,17.0,192.0,168.03,132.68
2016,12,23,12,15,5.0,187.0,3.95,17.0,190.0,166.89,131.75
2016,12,23,12,30,4.0,185.0,4.0,17.0,188.0,165.57,130.69
2016,12,23,12,45,2.0,174.0,4.1,17.5,175.5,155.56,122.38
2016,12,23,13,0,0.0,163.0,4.2,18.0,163.0,145.19,113.81
2016,12,23,13,15,0.0,148.0,4.15,18.0,148.0,132.06,103.22
2016,12,23,13,30,0.0,133.0,4.1,18.0,133.0,118.73,92.46
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,110.75,85.89
2016,12,23,14,0,0.0,115.0,4.1,19.0,115.0,102.7,79.26
2016,12,23,14,15,0.0,98.5,3.9,19.0,98.5,87.62,67.03
2016,12,23,14,30,0.0,82.0,3.7,19.0,82.0,72.58,54.76
2016,12,23,14,45,0.0,75.5,3.55,19.5,75.5,66.79,49.99
2016,12,23,15,0,0.0,69.0,3.4,20.0,69.0,61.0,45.22
2016,12,23,15,15,0.0,62.5,3.0,19.5,62.5,55.22,40.62
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,49.45,35.98
2016,12,23,15,45,266.0,70.0,2.2,19.0,147.5,277.37,229.22
2016,12,23,16,0,532.0,84.0,1.8,19.0,239.0,476.46,387.04
2016,12,23,16,15,474.0,75.5,1.55,18.0,195.5,423.18,343.73
2016,12,23,16,30,416.0,67.0,1.3,17.0,152.0,367.95,298.93
2016,12,23,16,45,321.5,54.5,1.1,16.5,110.0,290.14,233.76
2016,12,23,17,0,227.0,42.0,0.9,16.0,68.0,216.35,169.09
2016,12,23,17,15,113.5,21.0,0.9,16.0,34.0,113.01,60.96
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.5,16.5,2.5,16.5,30.0,13.39,0.0
2016,12,24,8,0,279.0,33.0,2.8,17.0,60.0,27.2,16.64
2016,12,24,8,15,374.5,43.5,2.9,17.5,101.5,34.9,24.51
2016,12,24,8,30,470.0,54.0,3.0,18.0,143.0,42.41,31.5
2016,12,24,8,45,530.5,61.0,3.2,18.5,187.5,46.6,35.37
2016,12,24,9,0,591.0,68.0,3.4,19.0,232.0,50.76,39.04
2016,12,24,9,15,295.5,68.0,3.55,19.0,150.0,48.51,37.07
2016,12,24,9,30,0.0,68.0,3.7,19.0,68.0,60.11,47.15
2016,12,24,9,45,0.0,76.5,3.9,19.5,76.5,67.49,53.36
2016,12,24,10,0,0.0,85.0,4.1,20.0,85.0,74.73,56.64
2016,12,24,10,15,44.0,150.0,4.3,20.5,171.5,125.59,96.38
2016,12,24,10,30,88.0,215.0,4.5,21.0,258.0,181.53,138.91
2016,12,24,10,45,186.0,224.5,4.7,21.5,321.5,211.71,158.54
2016,12,24,11,0,284.0,234.0,4.9,22.0,385.0,253.19,188.33
2016,12,24,11,15,248.0,249.0,5.0,22.0,384.5,274.98,208.16
2016,12,24,11,30,212.0,264.0,5.1,22.0,384.0,290.75,222.82
2016,12,24,11,45,126.5,256.0,5.25,22.5,328.0,266.5,206.0
2016,12,24,12,0,41.0,248.0,5.4,23.0,272.0,232.69,180.54
2016,12,24,12,15,25.5,225.5,5.4,23.0,240.5,209.5,162.56
2016,12,24,12,30,10.0,203.0,5.4,23.0,209.0,184.32,142.75
2016,12,24,12,45,39.5,234.5,5.4,23.0,258.0,232.72,181.24
2016,12,24,13,0,69.0,266.0,5.4,23.0,307.0,282.16,220.36
2016,12,24,13,15,177.0,261.5,5.35,23.0,363.5,352.66,276.78
2016,12,24,13,30,285.0,257.0,5.3,23.0,420.0,430.35,338.42
2016,12,24,13,45,142.5,171.0,5.25,23.0,252.5,257.37,203.41
2016,12,24,14,0,0.0,85.0,5.2,23.0,85.0,75.27,55.78
2016,12,24,14,15,370.0,93.5,5.05,23.0,276.0,361.54,291.65
2016,12,24,14,30,740.0,102.0,4.9,23.0,467.0,626.77,498.86
2016,12,24,14,45,713.5,101.0,4.8,23.0,433.5,616.21,490.57
2016,12,24,15,0,687.0,100.0,4.7,23.0,400.0,602.66,481.12
2016,12,24,15,15,659.0,95.5,4.5,22.5,362.0,581.32,466.28
2016,12,24,15,30,631.0,91.0,4.3,22.0,324.0,557.45,449.21
2016,12,24,15,45,586.0,86.0,4.15,22.0,281.5,519.34,419.99
2016,12,24,16,0,541.0,81.0,4.0,22.0,239.0,479.56,388.73
2016,12,24,16,15,482.0,73.0,4.0,21.5,196.0,426.18,346.61
2016,12,24,16,30,423.0,65.0,4.0,21.0,153.0,369.87,300.55
2016,12,24,16,45,329.5,53.5,4.0,20.5,111.0,293.68,236.44
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,221.53,172.94
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,116.0,65.42
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,15.0,5.1,17.5,31.0,12.07,0.0
2016,12,25,8,0,327.0,30.0,5.2,18.0,62.0,24.5,14.27
2016,12,25,8,15,424.5,39.5,5.5,18.0,104.5,31.46,21.46
2016,12,25,8,30,522.0,49.0,5.8,18.0,147.0,38.26,27.84
2016,12,25,8,45,580.0,55.0,6.15,18.5,192.5,41.83,31.16
2016,12,25,9,0,638.0,61.0,6.5,19.0,238.0,45.38,34.31
2016,12,25,9,15,319.0,84.5,6.75,19.5,173.0,60.32,47.31
2016,12,25,9,30,0.0,108.0,7.0,20.0,108.0,91.26,74.02
2016,12,25,9,45,0.0,124.5,7.3,20.5,124.5,104.34,84.99
2016,12,25,10,0,0.0,141.0,7.6,21.0,141.0,117.67,91.75
2016,12,25,10,15,0.0,83.0,7.7,21.0,83.0,73.37,55.16
2016,12,25,10,30,0.0,25.0,7.8,21.0,25.0,22.04,12.64
2016,12,25,10,45,0.0,73.5,7.9,21.5,73.5,65.03,47.99
2016,12,25,11,0,0.0,122.0,8.0,22.0,122.0,106.67,81.74
2016,12,25,11,15,33.0,187.0,7.95,22.0,206.0,167.95,130.12
2016,12,25,11,30,66.0,252.0,7.9,22.0,290.0,233.98,182.19
2016,12,25,11,45,44.0,238.5,7.85,22.5,264.0,221.19,172.24
2016,12,25,12,0,22.0,225.0,7.8,23.0,238.0,205.23,159.6
2016,12,25,12,15,49.0,248.5,7.65,23.0,278.0,241.16,188.03
2016,12,25,12,30,76.0,272.0,7.5,23.0,318.0,279.75,218.61
2016,12,25,12,45,107.5,276.5,7.35,23.5,340.5,306.31,239.43
2016,12,25,13,0,139.0,281.0,7.2,24.0,363.0,340.22,266.02
2016,12,25,13,15,199.5,271.5,7.0,24.0,387.0,375.09,294.27
2016,12,25,13,30,260.0,262.0,6.8,24.0,411.0,419.81,330.16
2016,12,25,13,45,189.0,256.0,6.6,24.0,362.0,371.56,292.53
2016,12,25,14,0,118.0,250.0,6.4,24.0,313.0,327.57,257.73
2016,12,25,14,15,426.0,180.0,6.15,23.5,393.0,484.7,386.39
2016,12,25,14,30,734.0,110.0,5.9,23.0,473.0,631.69,504.49
2016,12,25,14,45,682.5,116.5,5.65,23.0,436.0,612.47,489.47
2016,12,25,15,0,631.0,123.0,5.4,23.0,399.0,589.72,472.17
2016,12,25,15,15,601.0,117.5,5.1,22.5,361.5,566.04,455.23
2016,12,25,15,30,571.0,112.0,4.8,22.0,324.0,539.81,435.96
2016,12,25,15,45,514.5,107.5,4.5,22.0,280.5,491.39,398.0
2016,12,25,16,0,458.0,103.0,4.2,22.0,237.0,446.86,362.36
2016,12,25,16,15,396.5,92.0,3.95,21.5,194.0,391.04,317.8
2016,12,25,16,30,335.0,81.0,3.7,21.0,151.0,335.85,272.28
2016,12,25,16,45,247.5,65.5,3.5,21.0,109.5,260.59,208.62
2016,12,25,17,0,160.0,50.0,3.3,21.0,68.0,179.3,138.67
2016,12,25,17,15,81.5,29.0,3.35,20.5,38.0,100.57,58.15
2016,12,25,17,30,3.0,8.0,3.4,20.0,8.0,8.86,0.0
2016,12,25,17,45,1.5,4.0,3.5,20.0,4.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,163.5,15.0,2.35,18.5,30.5,12.1,0.0
2016,12,26,8,0,327.0,30.0,2.6,19.0,61.0,24.55,14.19
2016,12,26,8,15,425.5,39.0,2.65,19.5,104.0,31.06,20.98
2016,12,26,8,30,524.0,48.0,2.7,20.0,147.0,37.44,26.91
2016,12,26,8,45,262.0,42.5,2.75,20.5,92.0,31.51,21.92
2016,12,26,9,0,0.0,37.0,2.8,21.0,37.0,32.6,22.9
2016,12,26,9,15,0.0,44.0,2.9,21.0,44.0,38.8,28.32
2016,12,26,9,30,0.0,51.0,3.0,21.0,51.0,45.01,33.67
2016,12,26,9,45,31.5,115.0,3.15,21.5,128.5,94.0,75.7
2016,12,26,10,0,63.0,179.0,3.3,22.0,206.0,138.53,107.11
2016,12,26,10,15,128.5,198.0,3.45,22.0,258.5,158.94,119.45
2016,12,26,10,30,194.0,217.0,3.6,22.0,311.0,192.13,142.05
2016,12,26,10,45,184.5,231.5,3.8,22.5,325.0,215.46,160.64
2016,12,26,11,0,175.0,246.0,4.0,23.0,339.0,237.85,178.97
2016,12,26,11,15,250.0,246.5,4.05,23.0,385.0,271.14,203.75
2016,12,26,11,30,325.0,247.0,4.1,23.0,431.0,313.18,236.22
2016,12,26,11,45,585.0,171.5,4.15,23.5,512.0,367.86,276.01
2016,12,26,12,0,845.0,96.0,4.2,24.0,593.0,441.62,332.52
2016,12,26,12,15,847.0,96.5,4.15,24.0,598.0,479.13,364.65
2016,12,26,12,30,849.0,97.0,4.1,24.0,603.0,514.6,394.62
2016,12,26,12,45,850.5,95.5,4.05,24.5,600.5,545.63,419.86
2016,12,26,13,0,852.0,94.0,4.0,25.0,598.0,574.2,442.64
2016,12,26,13,15,473.0,179.0,3.85,25.0,458.5,459.79,356.53
2016,12,26,13,30,94.0,264.0,3.7,25.0,319.0,305.68,236.24
2016,12,26,13,45,85.0,253.0,3.6,25.0,301.0,294.72,228.55
2016,12,26,14,0,76.0,242.0,3.5,25.0,283.0,282.89,219.74
2016,12,26,14,15,440.5,164.0,3.35,25.0,384.0,477.63,375.03
2016,12,26,14,30,805.0,86.0,3.2,25.0,485.0,650.79,508.03
2016,12,26,14,45,785.0,84.0,3.05,25.0,452.0,643.49,502.42
2016,12,26,15,0,765.0,82.0,2.9,25.0,419.0,632.99,495.46
2016,12,26,15,15,740.0,79.0,2.55,24.5,380.5,614.93,482.95
2016,12,26,15,30,715.0,76.0,2.2,24.0,342.0,597.39,470.34
2016,12,26,15,45,672.5,72.5,1.9,23.5,298.5,562.3,444.41
2016,12,26,16,0,630.0,69.0,1.6,23.0,255.0,525.4,416.4
2016,12,26,16,15,574.0,63.0,1.45,22.5,210.5,475.31,378.04
2016,12,26,16,30,518.0,57.0,1.3,22.0,166.0,424.73,337.7
2016,12,26,16,45,425.0,48.0,1.2,21.5,122.0,348.23,275.5
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,274.22,212.21
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,152.45,93.83
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,94.5,18.5,1.4,16.5,27.0,14.61,0.0
2016,12,27,8,0,189.0,37.0,1.6,17.0,54.0,28.94,17.84
2016,12,27,8,15,287.0,50.5,1.65,17.0,95.0,38.95,28.03
2016,12,27,8,30,385.0,64.0,1.7,17.0,136.0,48.72,37.14
2016,12,27,8,45,449.0,73.5,1.75,17.5,180.0,55.13,43.01
2016,12,27,9,0,513.0,83.0,1.8,18.0,224.0,63.2,50.12
2016,12,27,9,15,557.5,90.0,1.65,18.5,267.0,66.71,53.08
2016,12,27,9,30,602.0,97.0,1.5,19.0,310.0,70.22,55.94
2016,12,27,9,45,636.0,101.0,1.4,19.5,349.5,71.28,56.62
2016,12,27,10,0,670.0,105.0,1.3,20.0,389.0,86.5,56.72
2016,12,27,10,15,374.5,158.5,1.25,20.0,319.5,141.79,97.28
2016,12,27,10,30,79.0,212.0,1.2,20.0,250.0,177.68,135.86
2016,12,27,10,45,39.5,137.5,1.2,20.5,156.5,123.58,93.82
2016,12,27,11,0,0.0,63.0,1.2,21.0,63.0,55.71,40.28
2016,12,27,11,15,46.5,161.5,1.2,21.0,188.0,151.3,116.06
2016,12,27,11,30,93.0,260.0,1.2,21.0,313.0,248.7,191.19
2016,12,27,11,45,50.5,228.5,1.25,21.5,258.0,215.24,165.7
2016,12,27,12,0,8.0,197.0,1.3,22.0,203.0,175.56,135.18
2016,12,27,12,15,15.0,213.0,1.3,22.0,222.5,193.8,149.53
2016,12,27,12,30,22.0,229.0,1.3,22.0,242.0,212.9,164.38
2016,12,27,12,45,153.0,249.0,1.3,22.0,340.0,309.33,239.27
2016,12,27,13,0,284.0,269.0,1.3,22.0,438.0,414.77,319.24
2016,12,27,13,15,219.0,270.0,1.3,22.0,398.5,384.62,296.53
2016,12,27,13,30,154.0,271.0,1.3,22.0,359.0,356.17,275.34
2016,12,27,13,45,87.5,239.5,1.35,22.0,289.5,282.57,219.55
2016,12,27,14,0,21.0,208.0,1.4,22.0,220.0,204.34,158.59
2016,12,27,14,15,382.0,156.5,1.45,21.5,347.5,431.08,340.59
2016,12,27,14,30,743.0,105.0,1.5,21.0,475.0,632.51,493.93
2016,12,27,14,45,433.0,150.0,1.55,21.0,362.5,473.73,373.26
2016,12,27,15,0,123.0,195.0,1.6,21.0,250.0,294.33,232.88
2016,12,27,15,15,115.5,178.5,1.55,21.0,226.5,275.23,219.22
2016,12,27,15,30,108.0,162.0,1.5,21.0,203.0,255.48,204.11
2016,12,27,15,45,310.0,126.5,1.5,21.0,223.0,364.1,293.69
2016,12,27,16,0,512.0,91.0,1.5,21.0,243.0,472.53,379.2
2016,12,27,16,15,455.0,81.5,1.35,20.5,199.5,416.38,334.63
2016,12,27,16,30,398.0,72.0,1.2,20.0,156.0,364.52,292.88
2016,12,27,16,45,317.0,58.5,1.1,19.5,115.0,293.76,234.6
2016,12,27,17,0,236.0,45.0,1.0,19.0,74.0,226.09,176.39
2016,12,27,17,15,133.5,27.5,1.0,18.5,42.5,138.66,88.42
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,25.54,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,43.0,18.0,2.95,17.5,22.0,14.69,0.0
2016,12,28,8,0,86.0,36.0,3.3,18.0,44.0,28.65,17.41
2016,12,28,8,15,146.5,56.0,3.45,18.5,79.0,43.71,31.87
2016,12,28,8,30,207.0,76.0,3.6,19.0,114.0,58.37,45.14
2016,12,28,8,45,256.5,92.0,3.8,19.5,153.0,69.88,55.45
2016,12,28,9,0,306.0,108.0,4.0,20.0,192.0,81.08,65.22
2016,12,28,9,15,358.5,114.5,4.1,20.5,229.0,82.12,66.0
2016,12,28,9,30,411.0,121.0,4.2,21.0,266.0,85.45,68.65
2016,12,28,9,45,411.5,141.5,4.35,21.5,301.5,98.13,79.24
2016,12,28,10,0,412.0,162.0,4.5,22.0,337.0,119.59,87.32
2016,12,28,10,15,206.0,135.0,4.5,22.0,222.5,117.0,82.98
2016,12,28,10,30,0.0,108.0,4.5,22.0,108.0,94.26,71.82
2016,12,28,10,45,188.5,162.0,4.55,22.5,262.5,161.92,118.18
2016,12,28,11,0,377.0,216.0,4.6,23.0,417.0,259.54,189.06
2016,12,28,11,15,302.0,239.5,4.55,23.0,404.5,279.59,208.97
2016,12,28,11,30,227.0,263.0,4.5,23.0,392.0,293.51,223.23
2016,12,28,11,45,482.5,199.5,4.5,23.0,481.5,352.0,266.07
2016,12,28,12,0,738.0,136.0,4.5,23.0,571.0,429.99,326.11
2016,12,28,12,15,740.5,136.5,4.45,23.0,576.0,464.97,356.01
2016,12,28,12,30,743.0,137.0,4.4,23.0,581.0,498.21,384.09
2016,12,28,12,45,754.0,131.5,4.4,23.5,580.0,528.32,408.66
2016,12,28,13,0,765.0,126.0,4.4,24.0,579.0,556.66,431.42
2016,12,28,13,15,760.0,125.0,4.3,24.0,568.5,578.23,449.28
2016,12,28,13,30,755.0,124.0,4.2,24.0,558.0,597.03,464.82
2016,12,28,13,45,395.5,173.5,4.15,24.0,400.5,436.14,342.17
2016,12,28,14,0,36.0,223.0,4.1,24.0,243.0,237.19,184.25
2016,12,28,14,15,385.0,165.0,4.0,24.0,358.5,442.01,349.81
2016,12,28,14,30,734.0,107.0,3.9,24.0,474.0,628.95,494.97
2016,12,28,14,45,443.0,152.0,3.8,24.0,369.0,482.86,381.89
2016,12,28,15,0,152.0,197.0,3.7,24.0,264.0,316.37,250.12
2016,12,28,15,15,397.5,145.0,3.35,23.5,299.5,453.59,362.26
2016,12,28,15,30,643.0,93.0,3.0,23.0,335.0,569.72,454.39
2016,12,28,15,45,606.5,87.0,2.7,23.0,293.0,536.3,428.07
2016,12,28,16,0,570.0,81.0,2.4,23.0,251.0,500.98,400.52
2016,12,28,16,15,515.0,73.0,2.1,22.0,207.5,449.88,361.31
2016,12,28,16,30,460.0,65.0,1.8,21.0,164.0,398.21,320.08
2016,12,28,16,45,378.5,54.0,1.55,20.5,121.5,327.26,261.35
2016,12,28,17,0,297.0,43.0,1.3,20.0,79.0,258.91,202.28
2016,12,28,17,15,148.5,28.0,1.35,19.5,46.0,148.77,97.58
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,20.0,15.5,6.1,10.0,17.5,13.23,0.0
2016,12,29,8,0,40.0,31.0,6.1,10.0,35.0,25.74,15.58
2016,12,29,8,15,56.5,51.0,6.1,10.0,59.5,41.13,30.73
2016,12,29,8,30,73.0,71.0,6.1,10.0,84.0,56.11,44.78
2016,12,29,8,45,83.0,90.5,6.1,10.5,110.0,70.34,57.89
2016,12,29,9,0,93.0,110.0,6.1,11.0,136.0,84.18,70.38
2016,12,29,9,15,97.5,129.0,6.25,11.0,160.5,97.28,82.14
2016,12,29,9,30,102.0,148.0,6.4,11.0,185.0,110.0,93.39
2016,12,29,9,45,103.5,166.0,6.6,11.0,207.0,121.72,103.62
2016,12,29,10,0,105.0,184.0,6.8,11.0,229.0,141.89,114.5
2016,12,29,10,15,143.5,200.5,6.9,11.0,267.0,160.8,126.16
2016,12,29,10,30,182.0,217.0,7.0,11.0,305.0,189.52,147.17
2016,12,29,10,45,145.5,230.0,7.15,11.5,303.0,206.4,162.47
2016,12,29,11,0,109.0,243.0,7.3,12.0,301.0,222.49,177.41
2016,12,29,11,15,160.5,253.5,7.15,12.0,342.5,251.94,200.61
2016,12,29,11,30,212.0,264.0,7.0,12.0,384.0,289.09,230.8
2016,12,29,11,45,192.5,272.0,6.9,12.0,383.0,302.46,243.24
2016,12,29,12,0,173.0,280.0,6.8,12.0,382.0,313.87,253.75
2016,12,29,12,15,92.0,243.5,6.65,12.0,298.0,255.85,207.59
2016,12,29,12,30,11.0,207.0,6.5,12.0,214.0,188.15,152.16
2016,12,29,12,45,257.0,211.0,6.4,12.0,364.0,333.09,272.8
2016,12,29,13,0,503.0,215.0,6.3,12.0,514.0,491.47,402.53
2016,12,29,13,15,505.0,209.0,6.15,12.0,505.0,506.43,415.57
2016,12,29,13,30,507.0,203.0,6.0,12.0,496.0,519.57,427.37
2016,12,29,13,45,331.0,228.0,5.85,12.0,416.5,440.75,363.26
2016,12,29,14,0,155.0,253.0,5.7,12.0,337.0,354.03,291.22
2016,12,29,14,15,155.0,240.5,5.6,12.0,321.5,348.02,287.23
2016,12,29,14,30,155.0,228.0,5.5,12.0,306.0,341.18,282.37
2016,12,29,14,45,337.0,185.0,5.4,12.5,339.5,434.73,362.27
2016,12,29,15,0,519.0,142.0,5.3,13.0,373.0,529.79,441.67
2016,12,29,15,15,672.0,102.5,5.1,12.5,374.0,600.27,501.4
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,655.72,548.58
2016,12,29,15,45,791.0,60.0,4.75,12.0,330.5,625.75,524.94
2016,12,29,16,0,757.0,57.0,4.6,12.0,286.0,593.39,498.79
2016,12,29,16,15,708.0,52.5,4.3,11.5,238.0,547.38,460.98
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,500.13,420.55
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,428.13,357.99
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,357.4,293.16
2016,12,29,17,15,246.0,26.0,3.4,9.5,56.5,203.06,144.25
2016,12,29,17,30,0.0,18.0,3.4,9.0,18.0,16.37,0.0
2016,12,29,17,45,0.0,9.0,3.4,9.0,9.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,13.0,1.6,6.5,13.0,11.45,0.0
2016,12,30,8,0,0.0,26.0,1.7,7.0,26.0,22.7,13.28
2016,12,30,8,15,1.5,45.5,1.75,7.0,46.0,38.73,29.03
2016,12,30,8,30,3.0,65.0,1.8,7.0,66.0,54.52,43.92
2016,12,30,8,45,11.0,84.0,1.85,7.5,87.5,69.79,58.06
2016,12,30,9,0,19.0,103.0,1.9,8.0,109.0,84.89,71.78
2016,12,30,9,15,26.5,120.5,1.95,8.5,130.0,95.11,80.83
2016,12,30,9,30,34.0,138.0,2.0,9.0,151.0,107.8,91.9
2016,12,30,9,45,90.5,161.5,2.1,9.5,199.5,124.11,106.01
2016,12,30,10,0,147.0,185.0,2.2,10.0,248.0,137.58,110.39
2016,12,30,10,15,102.0,195.5,2.15,10.0,240.5,159.36,126.35
2016,12,30,10,30,57.0,206.0,2.1,10.0,233.0,170.39,136.4
2016,12,30,10,45,78.5,224.0,2.1,10.0,264.0,193.72,154.54
2016,12,30,11,0,100.0,242.0,2.1,10.0,295.0,219.53,175.0
2016,12,30,11,15,141.0,254.0,2.05,10.0,332.5,246.64,196.16
2016,12,30,11,30,182.0,266.0,2.0,10.0,370.0,280.6,223.33
2016,12,30,11,45,150.0,272.0,2.0,10.0,359.0,286.51,229.55
2016,12,30,12,0,118.0,278.0,2.0,10.0,348.0,288.52,232.25
2016,12,30,12,15,77.5,263.5,2.0,10.0,309.5,266.28,215.14
2016,12,30,12,30,37.0,249.0,2.0,10.0,271.0,239.83,194.16
2016,12,30,12,45,27.5,236.0,2.0,10.0,252.5,223.91,181.46
2016,12,30,13,0,18.0,223.0,2.0,10.0,234.0,209.15,169.56
2016,12,30,13,15,26.5,230.0,2.05,10.0,246.0,222.32,180.66
2016,12,30,13,30,35.0,237.0,2.1,10.0,258.0,242.97,197.81
2016,12,30,13,45,17.5,155.5,2.2,10.0,166.0,150.77,122.12
2016,12,30,14,0,0.0,74.0,2.3,10.0,74.0,65.49,50.42
2016,12,30,14,15,0.0,70.5,2.35,10.0,70.5,62.37,47.92
2016,12,30,14,30,0.0,67.0,2.4,10.0,67.0,59.25,45.35
2016,12,30,14,45,0.0,50.0,2.5,10.0,50.0,44.15,32.5
2016,12,30,15,0,0.0,33.0,2.6,10.0,33.0,29.1,19.59
2016,12,30,15,15,0.0,30.0,2.55,10.0,30.0,26.44,17.34
2016,12,30,15,30,0.0,27.0,2.5,10.0,27.0,23.78,15.08
2016,12,30,15,45,0.0,23.5,2.45,10.0,23.5,20.68,12.42
2016,12,30,16,0,0.0,20.0,2.4,10.0,20.0,17.59,9.74
2016,12,30,16,15,0.0,16.5,2.15,9.5,16.5,14.5,7.06
2016,12,30,16,30,0.0,13.0,1.9,9.0,13.0,11.42,4.34
2016,12,30,16,45,0.0,9.5,1.7,9.0,9.5,8.34,1.58
2016,12,30,17,0,0.0,6.0,1.5,9.0,6.0,5.26,0.0
2016,12,30,17,15,0.0,3.5,1.55,8.5,3.5,3.07,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
